"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/18/12 11:36:03","42.175","186.9","217.1","852","60.03","33"
"03/18/12 11:41:03","42.1896","187.4","216.94","850","60.0","34"
"03/18/12 11:46:02","42.2042","188.6","217.14","858","60.0","35"
"03/18/12 11:51:01","42.2186","181.7","215.99","831","60.0","35"
"03/18/12 11:56:03","42.233","185.5","216.94","849","60.03","36"
"03/18/12 12:01:02","42.2476","188.9","217.06","854","60.0","36"
"03/18/12 12:06:02","42.2623","188.1","217.16","856","60.0","36"
"03/18/12 12:11:03","42.277","188.5","216.98","859","60.03","36"
"03/18/12 12:16:03","42.292","193.3","217.2","874","60.0","37"
"03/18/12 12:21:03","42.307","192.0","217.5","866","60.03","37"
"03/18/12 12:26:03","42.3219","191.1","217.25","872","60.03","38"
"03/18/12 12:31:02","42.3367","192.7","217.38","873","60.03","38"
"03/18/12 12:36:02","42.3518","195.0","217.17","884","60.0","38"
"03/18/12 12:41:03","42.3667","187.4","217.63","850","60.03","38"
"03/18/12 12:46:01","42.3796","196.5","217.93","869","60.0","38"
"03/18/12 12:51:01","42.3943","195.0","216.64","877","60.03","39"
"03/18/12 12:56:03","42.4094","194.7","217.87","876","60.03","39"
"03/18/12 13:01:03","42.4221","103.5","216.18","491","60.0","38"
"03/18/12 13:06:01","42.4311","143.6","216.38","670","60.03","38"
"03/18/12 13:11:02","42.4423","139.2","216.1","649","60.0","37"
"03/18/12 13:16:02","42.457","195.5","217.62","878","60.0","37"
"03/18/12 13:21:02","42.4712","195.3","217.58","881","60.0","37"
"03/18/12 13:26:02","42.4863","194.8","217.74","888","60.03","36"
"03/18/12 13:31:03","42.5015","194.2","217.76","881","60.03","36"
"03/18/12 13:36:01","42.5165","166.5","216.67","765","60.03","36"
"03/18/12 13:41:02","42.5294","181.0","216.6","832","60.0","36"
"03/18/12 13:46:02","42.5294","189.5","217.54","857","60.03","36"
"03/18/12 13:51:02","42.5431","42.8","213.88","324","60.03","35"
"03/18/12 13:56:02","42.5545","152.1","216.65","700","60.03","36"
"03/18/12 14:01:02","42.5685","176.2","216.5","798","60.03","36"
"03/18/12 14:06:03","42.5785","189.1","217.27","863","60.03","36"
"03/18/12 14:11:02","42.5926","123.7","215.25","580","60.0","36"
"03/18/12 14:16:03","42.6046","71.7","214.73","362","60.0","36"
"03/18/12 14:21:03","42.6161","191.0","217.19","867","60.0","36"
"03/18/12 14:26:03","42.6267","69.6","215.52","350","60.03","36"
"03/18/12 14:31:02","42.6321","194.6","217.38","878","60.07","36"
"03/18/12 14:36:02","42.6449","191.8","217.55","868","60.0","36"
"03/18/12 14:41:03","42.6581","166.4","217.01","767","60.03","37"
"03/18/12 14:46:03","42.6696","172.4","216.89","786","60.0","36"
"03/18/12 14:51:02","42.6776","62.5","215.18","412","60.03","36"
"03/18/12 14:56:03","42.6823","49.8","215.12","156","60.0","35"
"03/18/12 15:01:02","42.6895","74.9","215.59","375","60.03","35"
"03/18/12 15:06:02","42.6964","61.6","215.22","313","60.0","35"
"03/18/12 15:11:03","42.7036","160.3","216.07","739","60.0","35"
"03/18/12 15:16:02","42.7136","72.8","214.71","183","60.03","35"
"03/18/12 15:21:03","42.7227","162.0","216.63","743","60.03","36"
"03/18/12 15:26:02","42.7338","130.6","216.0","611","60.0","36"
"03/18/12 15:31:03","42.7445","141.0","216.09","657","60.03","36"
"03/18/12 15:36:01","42.7553","137.4","215.41","645","60.03","37"
"03/18/12 15:41:02","42.7657","131.4","216.45","613","60.0","37"
"03/18/12 15:46:02","42.7759","128.3","215.23","604","60.03","37"
"03/18/12 15:51:03","42.7857","122.9","215.6","581","60.03","37"
"03/18/12 15:56:01","42.795","118.1","216.07","560","60.03","37"
"03/18/12 16:01:02","42.8036","36.3","214.04","353","60.03","37"
"03/18/12 16:06:02","42.8107","99.7","215.1","481","60.03","36"
"03/18/12 16:11:03","42.8143","36.3","214.14","163","60.03","35"
"03/18/12 16:16:03","42.8182","13.1","213.67","212","60.0","35"
"03/18/12 16:21:03","42.8216","15.4","213.53","231","60.03","34"
"03/18/12 16:26:02","42.8238","25.8","213.49","327","60.03","33"
"03/18/12 16:31:02","42.8265","55.1","214.01","248","60.0","32"
"03/18/12 16:36:02","42.8297","28.1","213.35","192","60.03","32"
"03/18/12 16:41:03","42.8317","18.8","213.68","321","60.03","31"
"03/18/12 16:46:03","42.835","30.2","213.65","81","60.0","31"
"03/18/12 16:51:03","42.8413","84.9","215.41","413","60.07","31"
"03/18/12 16:56:02","42.8477","80.5","214.91","396","60.03","32"
"03/18/12 17:01:03","42.8536","56.0","214.21","94","60.0","32"
"03/18/12 17:06:02","42.8578","42.0","214.5","146","60.03","32"
"03/18/12 17:11:02","42.8616","61.8","214.76","225","60.03","32"
"03/18/12 17:16:02","42.8655","58.1","214.2","189","60.03","32"
"03/18/12 17:21:02","42.8678","21.3","213.46","159","60.03","32"
"03/18/12 17:26:03","42.8689","14.0","213.45","25","60.03","31"
"03/18/12 17:31:02","42.8701","13.3","213.12","67","60.03","31"
"03/18/12 17:36:02","42.8713","21.8","212.26","43","60.0","30"
"03/18/12 17:41:02","42.873","25.8","213.19","66","60.07","30"
"03/18/12 17:46:03","42.8751","25.4","213.71","189","60.0","30"
"03/18/12 17:51:02","42.8769","12.6","214.09","37","60.03","30"
"03/18/12 17:56:01","42.8784","15.4","214.34","65","60.03","30"
"03/18/12 18:01:02","42.8796","21.3","214.12","167","60.03","30"
"03/18/12 18:06:03","42.8806","14.2","214.25","1","60.03","29"
"03/18/12 18:11:03","42.8814","13.3","215.07","0","60.0","29"
"03/18/12 18:16:02","42.882","0.0","213.86","0","60.0","29"
"03/18/12 18:21:03","42.8824","0.0","213.68","0","60.0","28"
"03/18/12 18:26:02","42.8828","0.0","213.98","0","60.03","28"
"03/18/12 18:31:03","42.883","0.0","213.76","0","60.03","28"
"03/19/12 07:51:02","42.884","11.4","214.12","72","60.03","15"
"03/19/12 07:56:03","42.8845","0.0","213.9","0","60.03","15"
"03/19/12 08:01:02","42.8851","14.1","213.59","40","60.03","16"
"03/19/12 08:06:03","42.8865","28.3","215.59","237","60.0","16"
"03/19/12 08:11:02","42.8885","33.4","213.32","114","60.03","17"
"03/19/12 08:16:03","42.8901","15.1","214.88","174","59.96","17"
"03/19/12 08:21:04","42.8923","25.8","214.92","229","60.07","17"
"03/19/12 08:26:02","42.8944","25.2","214.55","252","60.03","17"
"03/19/12 08:31:03","42.8962","30.6","214.26","111","60.03","18"
"03/19/12 08:36:02","42.8983","24.4","214.69","21","60.03","18"
"03/19/12 08:41:04","42.9005","26.4","214.86","115","60.03","18"
"03/19/12 08:46:03","42.9032","29.7","215.02","174","60.03","19"
"03/19/12 08:51:03","42.906","40.9","214.38","324","60.03","19"
"03/19/12 08:56:03","42.9089","27.2","214.45","205","60.07","19"
"03/19/12 09:01:02","42.9138","97.9","216.02","469","60.03","20"
"03/19/12 09:06:03","42.9219","106.9","215.8","505","60.03","20"
"03/19/12 09:11:03","42.9301","105.1","216.74","498","60.03","22"
"03/19/12 09:16:03","42.9385","109.2","216.87","520","60.03","22"
"03/19/12 09:21:04","42.9471","114.0","216.9","532","60.03","23"
"03/19/12 09:26:02","42.9561","117.3","215.81","555","60.03","24"
"03/19/12 09:31:03","42.9654","121.8","216.5","572","60.03","24"
"03/19/12 09:36:03","42.9751","125.5","215.88","588","60.03","25"
"03/19/12 09:41:03","42.9849","129.0","216.68","604","60.03","25"
"03/19/12 09:46:03","42.9952","133.8","217.31","621","60.03","26"
"03/19/12 09:51:04","43.0058","137.0","216.98","636","60.03","26"
"03/19/12 09:56:02","43.0165","140.5","216.98","647","60.03","26"
"03/19/12 10:01:03","43.0276","144.4","217.62","662","60.07","27"
"03/19/12 10:06:04","43.039","148.2","217.33","682","60.03","27"
"03/19/12 10:11:02","43.0506","150.1","217.01","695","60.03","27"
"03/19/12 10:16:03","43.0625","152.8","217.57","706","60.03","28"
"03/19/12 10:21:04","43.0745","156.1","217.0","718","60.0","28"
"03/19/12 10:26:03","43.0869","159.6","217.9","731","60.03","29"
"03/19/12 10:31:03","43.0994","162.1","217.13","743","60.03","29"
"03/19/12 10:36:03","43.1121","164.7","217.37","752","60.03","29"
"03/19/12 10:41:03","43.1249","165.7","217.76","762","60.03","30"
"03/19/12 10:46:03","43.138","168.0","217.49","770","60.0","31"
"03/19/12 10:51:03","43.1511","170.0","218.1","777","60.03","31"
"03/19/12 10:56:02","43.1644","172.6","218.32","781","60.03","32"
"03/19/12 11:01:03","43.1779","173.9","218.14","787","60.0","32"
"03/19/12 11:06:02","43.1915","175.5","218.37","793","60.03","32"
"03/19/12 11:11:03","43.2052","176.7","217.52","803","60.0","33"
"03/19/12 11:16:03","43.2192","179.0","217.8","810","60.0","34"
"03/19/12 11:21:02","43.2331","180.9","217.19","823","60.0","34"
"03/19/12 11:26:03","43.2473","182.2","216.79","831","60.03","34"
"03/19/12 11:31:03","43.2616","183.7","216.43","840","60.03","35"
"03/19/12 11:36:02","43.2759","184.7","216.77","844","60.03","35"
"03/19/12 11:41:03","43.2905","185.8","216.42","849","60.03","35"
"03/19/12 11:46:03","43.305","185.7","216.11","852","60.03","36"
"03/19/12 11:51:04","43.3195","188.4","216.62","862","60.03","36"
"03/19/12 11:56:02","43.3342","188.7","216.49","863","60.03","36"
"03/19/12 12:01:03","43.3489","190.0","218.13","857","60.03","37"
"03/19/12 12:06:03","43.3637","190.3","217.94","864","60.03","37"
"03/19/12 12:11:03","43.3785","193.6","217.62","876","60.03","37"
"03/19/12 12:16:04","43.3922","96.2","215.58","467","60.0","37"
"03/19/12 12:21:02","43.4021","62.9","215.84","322","60.03","36"
"03/19/12 12:26:02","43.4111","63.8","215.13","320","60.07","35"
"03/19/12 12:31:03","43.421","172.6","217.43","784","60.03","36"
"03/19/12 12:36:04","43.4335","77.7","214.83","388","60.0","35"
"03/19/12 12:41:02","43.4414","55.7","214.97","185","60.03","34"
"03/19/12 12:46:03","43.4534","189.2","217.74","854","60.07","35"
"03/19/12 12:51:03","43.4624","194.6","217.56","889","60.03","35"
"03/19/12 12:56:03","43.47","84.6","215.48","416","60.03","34"
"03/19/12 13:01:03","43.4834","66.4","215.38","335","60.03","34"
"03/19/12 13:06:02","43.494","196.1","217.76","885","60.0","34"
"03/19/12 13:11:02","43.5086","149.5","216.98","687","60.03","35"
"03/19/12 13:16:03","43.5152","46.9","214.85","204","60.03","34"
"03/19/12 13:21:02","43.5215","42.0","215.53","313","60.03","34"
"03/19/12 13:26:03","43.529","79.9","215.55","392","60.0","33"
"03/19/12 13:31:04","43.5404","44.6","215.83","295","60.03","34"
"03/19/12 13:36:02","43.55","167.3","217.53","761","60.03","34"
"03/19/12 13:41:03","43.5626","196.8","218.19","879","60.03","35"
"03/19/12 13:46:03","43.5725","195.1","218.06","880","60.07","35"
"03/19/12 13:51:03","43.5869","195.4","218.43","882","60.03","35"
"03/19/12 13:56:04","43.6021","191.8","218.18","875","60.03","36"
"03/19/12 14:01:02","43.6169","157.2","217.78","722","60.03","37"
"03/19/12 14:06:02","43.629","95.5","217.76","458","60.0","36"
"03/19/12 14:11:03","43.6431","192.7","218.45","872","60.03","37"
"03/19/12 14:16:04","43.6521","191.1","218.35","858","60.03","37"
"03/19/12 14:21:03","43.6661","182.1","218.27","825","60.0","37"
"03/19/12 14:26:02","43.6774","191.6","217.53","871","60.03","37"
"03/19/12 14:31:02","43.6855","64.0","215.02","324","60.03","36"
"03/19/12 14:36:03","43.6963","173.9","216.42","795","60.03","37"
"03/19/12 14:41:04","43.7065","53.0","214.74","132","60.0","36"
"03/19/12 14:46:03","43.7143","161.2","216.11","746","60.03","35"
"03/19/12 14:51:03","43.7262","36.8","215.16","136","60.03","36"
"03/19/12 14:56:03","43.7316","68.9","215.04","243","60.03","35"
"03/19/12 15:01:03","43.7404","42.8","214.86","311","60.03","35"
"03/19/12 15:06:04","43.7496","45.2","214.57","379","60.03","35"
"03/19/12 15:11:03","43.7571","40.9","214.85","279","60.03","34"
"03/19/12 15:16:02","43.7647","39.0","215.79","132","60.03","34"
"03/19/12 15:21:03","43.7732","122.3","216.62","571","60.0","34"
"03/19/12 15:26:03","43.7815","63.6","215.56","323","60.03","33"
"03/19/12 15:31:03","43.79","98.1","216.67","470","60.03","34"
"03/19/12 15:36:04","43.8005","135.8","217.71","630","60.0","34"
"03/19/12 15:41:03","43.8107","128.9","216.49","599","60.0","34"
"03/19/12 15:46:03","43.8206","126.3","216.93","588","60.03","34"
"03/19/12 15:51:02","43.83","126.5","217.13","589","60.0","33"
"03/19/12 15:56:03","43.8389","120.1","217.17","562","60.0","33"
"03/19/12 16:01:03","43.8448","85.3","215.14","416","60.03","33"
"03/19/12 16:06:03","43.8519","110.7","216.32","525","60.0","33"
"03/19/12 16:11:04","43.8604","106.2","216.65","505","60.03","32"
"03/19/12 16:16:03","43.8683","100.2","215.32","481","60.03","32"
"03/19/12 16:21:03","43.876","97.0","216.37","463","60.0","32"
"03/19/12 16:26:03","43.8833","91.6","216.38","445","60.03","32"
"03/19/12 16:31:03","43.8903","87.5","215.91","424","60.0","32"
"03/19/12 16:36:02","43.8966","80.8","216.15","400","60.03","32"
"03/19/12 16:41:02","43.9028","78.9","215.83","389","60.03","32"
"03/19/12 16:46:03","43.9088","75.9","216.84","374","60.0","32"
"03/19/12 16:51:04","43.9126","57.5","214.83","294","60.03","32"
"03/19/12 16:56:02","43.9164","52.4","214.28","296","60.03","31"
"03/19/12 17:01:02","43.9202","51.5","215.61","306","60.07","31"
"03/19/12 17:06:03","43.924","41.6","214.82","169","60.03","31"
"03/19/12 17:11:03","43.9279","47.7","214.84","143","60.03","31"
"03/19/12 17:16:02","43.9317","53.9","214.52","123","60.0","31"
"03/19/12 17:21:03","43.9351","38.4","214.68","275","60.03","30"
"03/19/12 17:26:04","43.9384","45.5","213.86","302","60.03","30"
"03/19/12 17:31:04","43.9413","30.3","214.46","95","60.07","30"
"03/19/12 17:36:02","43.9439","27.6","214.27","89","60.07","30"
"03/19/12 17:41:04","43.9463","32.3","214.16","248","60.03","30"
"03/19/12 17:46:02","43.9483","20.8","213.92","209","60.0","29"
"03/19/12 17:51:03","43.95","25.4","213.56","38","60.03","29"
"03/19/12 17:56:03","43.9515","13.0","213.46","142","60.03","29"
"03/19/12 18:01:02","43.9528","14.9","213.53","11","60.07","28"
"03/19/12 18:06:03","43.9538","15.3","214.33","18","60.03","28"
"03/19/12 18:11:04","43.9546","14.6","214.05","1","60.03","28"
"03/19/12 18:16:02","43.9553","2.3","214.26","93","60.03","27"
"03/19/12 18:21:03","43.9558","0.0","213.85","0","60.03","27"
"03/19/12 18:26:04","43.9562","0.0","213.0","0","60.03","27"
"03/19/12 18:31:04","43.9564","14.5","213.77","1","60.0","26"
"03/20/12 08:01:04","43.9578","0.0","214.44","0","60.03","18"
"03/20/12 08:06:05","43.9585","10.2","214.23","0","60.0","18"
"03/20/12 08:11:05","43.9594","14.3","214.49","9","60.03","19"
"03/20/12 08:16:05","43.9605","22.1","213.96","93","60.03","19"
"03/20/12 08:21:05","43.9618","24.7","215.33","62","60.03","19"
"03/20/12 08:26:06","43.9653","38.4","215.3","238","60.0","19"
"03/20/12 08:31:06","43.9687","34.0","215.09","86","60.03","20"
"03/20/12 08:36:05","43.972","16.2","214.26","155","60.03","20"
"03/20/12 08:41:05","43.9768","71.5","215.45","356","60.03","20"
"03/20/12 08:46:05","43.9812","40.8","214.77","395","60.03","21"
"03/20/12 08:51:05","43.985","51.8","214.45","147","60.03","21"
"03/20/12 08:56:06","43.9878","38.0","214.93","290","60.03","21"
"03/20/12 09:01:06","43.9908","39.7","214.99","245","60.03","21"
"03/20/12 09:06:05","43.9937","35.0","214.67","181","60.03","22"
"03/20/12 09:11:05","43.9988","76.1","215.11","320","60.0","22"
"03/20/12 09:16:05","44.0052","90.6","215.22","434","60.0","22"
"03/20/12 09:21:05","44.0124","94.3","215.91","451","59.96","23"
"03/20/12 09:26:05","44.0199","97.6","215.68","469","60.07","23"
"03/20/12 09:31:05","44.0276","107.4","216.44","510","60.03","24"
"03/20/12 09:36:05","44.0363","116.1","215.98","540","60.03","24"
"03/20/12 09:41:06","44.0451","90.5","215.77","444","60.03","25"
"03/20/12 09:46:05","44.0495","63.6","214.02","325","60.03","24"
"03/20/12 09:51:05","44.0566","117.9","216.21","559","60.03","25"
"03/20/12 09:56:06","44.0665","135.0","216.55","634","60.03","25"
"03/20/12 10:01:04","44.0769","133.4","216.16","618","60.03","26"
"03/20/12 10:06:06","44.0874","136.0","216.56","636","60.03","26"
"03/20/12 10:11:05","44.0982","143.7","217.02","666","60.07","27"
"03/20/12 10:16:06","44.1096","147.7","216.37","685","60.03","27"
"03/20/12 10:21:05","44.1211","151.2","217.12","691","60.0","28"
"03/20/12 10:26:05","44.133","154.1","216.99","713","60.0","28"
"03/20/12 10:31:05","44.1453","159.0","216.46","737","60.0","29"
"03/20/12 10:36:06","44.1576","156.9","217.7","718","60.0","30"
"03/20/12 10:41:05","44.1697","158.5","217.49","719","60.03","30"
"03/20/12 10:46:04","44.1822","161.3","217.87","737","60.03","31"
"03/20/12 10:51:05","44.1949","166.5","216.92","763","60.03","31"
"03/20/12 10:56:06","44.2081","169.3","216.96","774","60.0","32"
"03/20/12 11:01:05","44.2213","171.2","217.09","787","60.07","32"
"03/20/12 11:06:05","44.2347","174.0","217.93","791","60.03","32"
"03/20/12 11:11:06","44.2485","176.3","218.11","803","60.03","32"
"03/20/12 11:16:05","44.2622","178.1","218.19","802","60.03","33"
"03/20/12 11:21:06","44.2761","179.2","218.42","807","60.03","33"
"03/20/12 11:26:06","44.2901","179.2","217.96","814","60.0","33"
"03/20/12 11:31:04","44.3041","181.0","217.91","827","60.03","33"
"03/20/12 11:36:05","44.3183","180.9","217.26","820","60.03","33"
"03/20/12 11:41:04","44.3322","181.5","216.6","826","60.03","33"
"03/20/12 11:46:05","44.3466","184.3","216.81","840","60.03","34"
"03/20/12 11:51:05","44.3609","184.2","216.78","839","60.03","34"
"03/20/12 11:56:05","44.3753","179.1","217.64","819","60.03","34"
"03/20/12 12:01:05","44.3896","185.1","218.14","843","60.0","35"
"03/20/12 12:06:06","44.4032","188.9","218.06","853","60.0","35"
"03/20/12 12:11:06","44.415","194.6","217.91","881","60.03","35"
"03/20/12 12:16:05","44.424","163.7","216.9","755","60.03","34"
"03/20/12 12:21:05","44.4303","51.7","215.1","292","60.03","34"
"03/20/12 12:26:06","44.4341","44.9","214.81","333","60.03","33"
"03/20/12 12:31:06","44.4374","45.4","215.21","334","60.0","32"
"03/20/12 12:36:06","44.4436","63.8","214.98","322","60.03","32"
"03/20/12 12:41:05","44.4485","194.8","218.11","891","60.03","32"
"03/20/12 12:46:05","44.4542","56.2","214.59","266","60.03","32"
"03/20/12 12:51:05","44.4595","116.8","216.15","552","60.03","31"
"03/20/12 12:56:05","44.4665","75.3","215.94","378","60.03","31"
"03/20/12 13:01:05","44.4721","76.6","216.08","377","60.07","31"
"03/20/12 13:06:05","44.478","47.0","215.8","123","60.03","31"
"03/20/12 13:11:06","44.4838","60.8","216.08","316","60.03","31"
"03/20/12 13:16:05","44.4877","43.4","215.64","377","60.0","31"
"03/20/12 13:21:05","44.4996","86.8","216.06","423","60.03","32"
"03/20/12 13:26:05","44.5078","68.7","216.63","347","60.03","32"
"03/20/12 13:31:06","44.5182","202.5","219.16","908","60.0","33"
"03/20/12 13:36:05","44.5287","89.1","217.85","427","60.0","33"
"03/20/12 13:41:05","44.5361","48.4","215.89","357","60.0","33"
"03/20/12 13:46:06","44.5394","40.7","215.3","265","60.03","33"
"03/20/12 13:51:06","44.5418","42.0","216.06","292","60.0","33"
"03/20/12 13:56:05","44.5464","42.7","215.62","215","60.03","33"
"03/20/12 14:01:06","44.5494","53.7","215.35","129","60.07","32"
"03/20/12 14:06:06","44.5523","29.6","214.71","127","60.03","32"
"03/20/12 14:11:05","44.5577","41.8","215.39","235","60.03","32"
"03/20/12 14:16:05","44.5614","40.2","216.41","317","60.03","31"
"03/20/12 14:21:05","44.5652","47.8","215.92","239","60.0","31"
"03/20/12 14:26:06","44.5677","23.4","215.98","137","60.03","30"
"03/20/12 14:31:05","44.5703","47.4","215.83","167","60.0","29"
"03/20/12 14:36:05","44.5739","47.5","215.44","317","60.03","29"
"03/20/12 14:41:05","44.5784","45.8","215.13","181","60.03","29"
"03/20/12 14:46:05","44.581","15.5","214.6","27","60.03","28"
"03/20/12 14:51:06","44.5824","11.7","215.35","12","60.03","27"
"03/20/12 14:56:05","44.5832","12.7","213.94","11","60.03","27"
"03/20/12 15:01:06","44.5837","11.3","214.97","7","60.07","26"
"03/20/12 15:06:06","44.5844","20.5","214.79","165","60.03","25"
"03/20/12 15:11:06","44.5853","14.0","214.2","78","60.0","25"
"03/20/12 15:16:05","44.5859","0.0","215.24","0","60.03","24"
"03/20/12 15:21:05","44.5865","0.0","214.22","0","60.0","24"
"03/20/12 15:46:06","44.5878","0.0","213.92","0","60.0","23"
"03/20/12 15:51:05","44.5881","0.0","213.68","0","60.03","22"
"03/20/12 15:56:05","44.5884","10.5","214.02","3","60.03","22"
"03/20/12 16:01:07","44.5891","13.5","213.67","60","60.07","22"
"03/20/12 16:06:06","44.5904","12.2","214.68","6","60.03","22"
"03/20/12 16:11:06","44.5916","13.6","214.09","4","60.03","22"
"03/20/12 16:16:05","44.5925","15.1","213.69","1","60.03","22"
"03/20/12 16:21:05","44.5935","22.0","214.36","96","60.03","22"
"03/20/12 16:26:06","44.5951","13.0","214.13","57","60.0","22"
"03/20/12 16:31:05","44.5967","28.4","214.29","116","60.03","22"
"03/20/12 16:36:06","44.5983","10.8","213.63","37","60.0","22"
"03/20/12 16:41:06","44.6004","26.8","215.6","260","60.03","22"
"03/20/12 16:46:07","44.6026","80.2","215.3","395","60.07","22"
"03/20/12 16:51:06","44.6044","18.4","213.65","214","60.03","22"
"03/20/12 16:56:05","44.6058","14.0","213.65","7","60.03","22"
"03/20/12 17:01:06","44.6071","11.9","214.2","6","60.07","22"
"03/20/12 17:06:06","44.6082","12.9","213.79","1","60.03","22"
"03/20/12 17:11:05","44.6089","15.0","213.31","7","60.03","22"
"03/20/12 17:16:05","44.6098","15.4","213.33","73","60.03","22"
"03/20/12 17:21:06","44.6108","16.8","214.26","167","60.03","22"
"03/20/12 17:26:06","44.6118","3.6","214.02","199","60.03","22"
"03/20/12 17:31:06","44.6132","29.7","213.68","80","60.07","22"
"03/20/12 17:36:05","44.6145","16.7","213.18","172","60.03","22"
"03/20/12 17:41:06","44.6153","14.2","213.83","1","60.07","22"
"03/20/12 17:46:06","44.6162","14.5","213.75","7","60.03","22"
"03/20/12 17:51:05","44.6169","13.0","212.95","1","60.03","22"
"03/20/12 17:56:06","44.6176","14.0","213.05","1","60.0","22"
"03/20/12 18:01:06","44.618","13.5","212.85","4","60.07","22"
"03/20/12 18:06:06","44.6186","0.0","213.68","0","60.07","21"
"03/20/12 18:11:05","44.6189","0.0","213.47","0","60.03","21"
"03/20/12 18:16:06","44.6192","13.0","213.86","234","60.03","20"
"03/20/12 18:21:06","44.6195","0.0","213.38","0","60.03","20"
"03/20/12 18:26:08","44.62","6.1","213.45","257","60.03","20"
"03/20/12 18:31:05","44.6203","13.7","213.81","3","60.03","20"
"03/20/12 18:36:05","44.6205","0.0","214.23","164","60.0","20"
"03/21/12 07:46:05","44.6214","0.0","214.7","0","60.03","17"
"03/21/12 07:51:05","44.6217","0.0","214.23","0","60.03","17"
"03/21/12 07:56:05","44.622","0.0","213.89","0","60.03","18"
"03/21/12 08:01:08","44.6225","0.0","213.53","0","60.03","18"
"03/21/12 08:06:05","44.623","0.0","212.89","0","60.03","18"
"03/21/12 08:11:06","44.6233","0.0","212.82","0","60.03","19"
"03/21/12 08:16:05","44.6236","0.0","214.44","98","60.0","19"
"03/21/12 08:21:05","44.624","12.0","213.1","1","60.03","19"
"03/21/12 08:26:08","44.6247","15.1","213.84","0","60.07","20"
"03/21/12 08:31:06","44.625","0.0","214.8","0","60.03","20"
"03/21/12 08:36:06","44.6253","10.5","214.96","2","60.03","20"
"03/21/12 08:41:05","44.6257","0.0","214.43","0","60.03","21"
"03/21/12 08:46:08","44.6263","0.0","214.61","0","60.03","21"
"03/21/12 08:51:05","44.6269","10.0","214.69","0","60.03","21"
"03/21/12 08:56:06","44.628","11.3","214.01","7","60.03","22"
"03/21/12 09:01:06","44.6294","21.1","213.94","223","60.07","22"
"03/21/12 09:06:06","44.6311","14.9","214.99","16","60.0","22"
"03/21/12 09:11:05","44.6323","24.7","214.32","103","60.03","22"
"03/21/12 09:16:05","44.6337","14.8","212.97","23","60.0","22"
"03/21/12 09:21:05","44.6351","13.5","213.84","158","60.03","23"
"03/21/12 09:26:06","44.6363","14.1","213.79","4","60.0","23"
"03/21/12 09:31:07","44.6373","15.3","212.96","56","60.03","23"
"03/21/12 09:36:05","44.6383","23.3","213.75","265","60.03","23"
"03/21/12 09:41:06","44.6396","13.7","213.38","58","60.03","23"
"03/21/12 09:46:06","44.6408","20.4","213.99","275","60.07","22"
"03/21/12 09:51:06","44.6421","12.6","213.6","179","60.03","22"
"03/21/12 09:56:06","44.6433","11.8","213.75","81","60.07","22"
"03/21/12 10:01:06","44.6441","15.5","214.37","2","60.03","22"
"03/21/12 10:06:06","44.6451","11.1","213.74","3","60.03","22"
"03/21/12 10:11:05","44.6463","28.3","214.35","40","60.03","22"
"03/21/12 10:16:05","44.648","13.5","214.71","5","60.03","22"
"03/21/12 10:21:05","44.6493","15.5","213.27","9","60.03","22"
"03/21/12 10:26:05","44.6504","12.1","214.1","71","60.03","22"
"03/21/12 10:31:07","44.6517","20.5","213.98","14","60.03","22"
"03/21/12 10:36:06","44.6527","13.8","213.96","9","60.0","22"
"03/21/12 10:41:06","44.6539","20.8","213.49","18","60.03","22"
"03/21/12 10:46:06","44.6555","12.1","213.68","37","60.03","23"
"03/21/12 10:51:05","44.6576","35.7","214.64","150","60.03","23"
"03/21/12 10:56:06","44.6605","46.1","214.28","230","60.03","23"
"03/21/12 11:01:06","44.6641","52.9","213.88","206","60.03","23"
"03/21/12 11:06:06","44.668","43.4","215.22","98","60.07","24"
"03/21/12 11:11:07","44.6719","55.1","214.32","179","60.0","24"
"03/21/12 11:16:05","44.6757","61.0","214.96","181","60.03","25"
"03/21/12 11:21:07","44.6793","48.4","215.05","301","60.03","25"
"03/21/12 11:26:06","44.6825","56.7","215.48","250","60.0","25"
"03/21/12 11:31:06","44.6863","54.6","214.74","341","60.03","25"
"03/21/12 11:36:07","44.6901","54.0","214.8","165","60.07","25"
"03/21/12 11:41:06","44.694","58.6","214.47","113","60.03","25"
"03/21/12 11:46:06","44.6974","42.2","213.77","332","60.0","26"
"03/21/12 11:51:05","44.7005","53.7","214.08","118","60.0","26"
"03/21/12 11:56:06","44.7057","99.2","215.28","477","60.03","26"
"03/21/12 12:01:05","44.7113","42.1","214.37","354","60.03","26"
"03/21/12 12:06:06","44.7152","58.1","215.5","156","60.03","26"
"03/21/12 12:11:05","44.7212","77.1","215.36","376","60.03","27"
"03/21/12 12:16:07","44.727","80.8","215.7","398","60.0","27"
"03/21/12 12:21:06","44.7334","68.4","214.88","344","60.03","27"
"03/21/12 12:26:05","44.7376","46.2","214.53","311","60.0","27"
"03/21/12 12:31:05","44.7414","39.6","214.82","260","60.03","27"
"03/21/12 12:36:06","44.7454","63.8","214.89","114","60.03","27"
"03/21/12 12:41:07","44.7523","102.5","216.31","484","60.03","27"
"03/21/12 12:46:05","44.763","175.7","217.23","801","60.0","28"
"03/21/12 12:51:06","44.774","163.4","217.5","747","60.07","29"
"03/21/12 12:56:06","44.7869","90.2","215.92","437","60.03","30"
"03/21/12 13:01:06","44.7938","91.6","215.64","443","60.03","29"
"03/21/12 13:06:05","44.8004","82.3","215.37","404","60.03","29"
"03/21/12 13:11:06","44.8064","66.4","215.33","335","60.03","29"
"03/21/12 13:16:06","44.8116","68.0","214.17","345","60.03","29"
"03/21/12 13:21:06","44.8172","79.8","215.67","391","60.0","29"
"03/21/12 13:26:05","44.8251","106.9","215.94","511","60.03","29"
"03/21/12 13:31:06","44.8323","109.2","216.8","519","60.03","29"
"03/21/12 13:36:06","44.8427","120.7","216.51","566","60.03","30"
"03/21/12 13:41:06","44.8507","70.0","216.45","343","60.0","30"
"03/21/12 13:46:07","44.8547","44.0","215.2","320","60.07","29"
"03/21/12 13:51:07","44.8588","42.0","215.98","330","60.03","29"
"03/21/12 13:56:07","44.8623","30.5","215.48","296","60.03","29"
"03/21/12 14:01:05","44.8649","30.3","214.45","218","60.03","28"
"03/21/12 14:06:06","44.8677","34.5","214.68","203","60.03","28"
"03/21/12 14:11:05","44.8699","20.1","214.22","320","60.0","27"
"03/21/12 14:16:06","44.8724","32.6","214.07","160","60.03","27"
"03/21/12 14:21:06","44.8752","22.5","214.28","214","60.0","27"
"03/21/12 14:26:06","44.8764","14.1","213.49","1","60.07","26"
"03/21/12 14:31:05","44.8771","14.8","213.93","6","60.03","26"
"03/21/12 14:36:06","44.8783","12.9","213.66","9","60.03","26"
"03/21/12 14:41:07","44.8796","13.6","213.56","4","60.07","25"
"03/21/12 14:46:05","44.88","10.3","213.05","5","60.03","25"
"03/21/12 14:51:06","44.8804","0.0","212.91","74","60.0","24"
"03/21/12 14:56:05","44.8814","14.4","213.23","21","60.03","24"
"03/21/12 15:01:09","44.8825","16.9","214.46","3","60.03","24"
"03/21/12 15:06:06","44.8841","20.6","213.32","218","60.07","24"
"03/21/12 15:11:07","44.885","13.0","214.21","39","60.03","23"
"03/21/12 15:16:05","44.8857","13.4","213.86","16","60.0","23"
"03/21/12 15:21:05","44.8865","10.7","214.45","27","60.03","23"
"03/21/12 15:26:05","44.8875","24.5","214.36","183","60.03","23"
"03/21/12 15:31:06","44.8903","51.7","213.87","328","60.03","23"
"03/21/12 15:36:05","44.8939","47.5","214.01","361","60.03","23"
"03/21/12 15:41:05","44.9001","108.2","215.78","514","60.03","23"
"03/21/12 15:46:06","44.9036","22.8","214.1","211","60.0","23"
"03/21/12 15:51:06","44.9048","8.1","213.48","1","60.0","23"
"03/21/12 15:56:06","44.9056","13.7","213.15","241","60.03","22"
"03/21/12 16:01:06","44.9067","29.0","213.81","251","60.11","22"
"03/21/12 16:06:07","44.9082","12.7","214.14","1","60.03","22"
"03/21/12 16:11:07","44.9087","0.0","214.54","0","60.03","22"
"03/21/12 16:16:07","44.9091","0.0","214.15","0","60.03","22"
"03/21/12 16:21:06","44.9094","12.3","214.4","3","60.03","21"
"03/21/12 16:26:06","44.9101","0.1","213.0","0","60.03","20"
"03/21/12 16:31:09","44.9107","14.3","213.27","48","60.0","20"
"03/21/12 16:36:06","44.9113","12.8","213.51","8","60.03","20"
"03/21/12 16:41:06","44.912","7.3","212.77","0","60.03","20"
"03/21/12 16:46:06","44.9125","0.0","213.35","0","60.03","19"
"03/21/12 16:51:06","44.913","0.0","213.23","0","60.03","19"
"03/21/12 16:56:06","44.9134","5.5","213.4","235","60.03","19"
"03/21/12 17:01:05","44.9138","0.0","213.12","0","60.03","18"
"03/21/12 17:06:07","44.9141","0.8","213.13","0","60.03","18"
"03/21/12 17:16:08","44.9146","0.0","213.24","0","60.0","18"
"03/21/12 17:26:05","44.915","0.0","213.61","18","60.03","18"
"03/21/12 17:31:06","44.9152","13.3","213.96","245","60.03","17"
"03/22/12 08:06:08","44.9157","0.0","213.1","3","60.03","12"
"03/22/12 08:11:07","44.9159","0.0","212.97","0","60.03","13"
"03/22/12 08:16:07","44.9163","0.0","212.21","0","60.0","13"
"03/22/12 08:21:06","44.9168","5.6","212.55","0","60.03","13"
"03/22/12 08:26:08","44.9175","14.6","213.14","27","60.0","13"
"03/22/12 08:31:05","44.9183","2.9","213.06","148","60.03","13"
"03/22/12 08:36:07","44.9194","12.0","213.45","5","60.0","13"
"03/22/12 08:41:07","44.9205","15.6","213.75","6","60.03","13"
"03/22/12 08:46:06","44.9219","23.0","212.88","150","60.03","14"
"03/22/12 08:51:07","44.9232","19.0","215.81","142","60.03","14"
"03/22/12 08:56:07","44.9247","19.7","214.65","237","60.07","14"
"03/22/12 09:01:06","44.9262","27.9","214.32","30","60.03","14"
"03/22/12 09:06:07","44.9279","17.4","214.37","180","60.03","14"
"03/22/12 09:11:06","44.9299","31.5","214.49","172","60.03","15"
"03/22/12 09:16:07","44.932","31.0","215.26","26","60.07","15"
"03/22/12 09:21:06","44.9341","30.9","214.17","164","60.07","15"
"03/22/12 09:26:06","44.9363","18.0","214.92","213","60.07","15"
"03/22/12 09:31:07","44.9384","28.8","214.84","21","60.03","15"
"03/22/12 09:36:06","44.9405","34.4","214.3","162","60.03","16"
"03/22/12 09:41:06","44.943","28.7","214.16","151","60.07","16"
"03/22/12 09:46:07","44.9458","45.5","215.01","256","60.03","17"
"03/22/12 09:51:07","44.9493","53.8","214.76","371","60.03","17"
"03/22/12 09:56:06","44.9532","43.1","214.49","352","60.07","17"
"03/22/12 10:01:06","44.957","49.7","214.65","307","60.03","17"
"03/22/12 10:06:06","44.9608","47.0","215.1","399","60.0","17"
"03/22/12 10:11:07","44.9647","57.0","214.93","140","60.03","17"
"03/22/12 10:16:06","44.9685","47.9","215.87","358","60.03","18"
"03/22/12 10:21:06","44.9722","37.8","215.04","112","60.03","18"
"03/22/12 10:26:06","44.9755","47.9","214.73","257","60.03","18"
"03/22/12 10:31:07","44.9789","37.6","214.75","112","60.03","18"
"03/22/12 10:36:06","44.9818","31.4","213.97","111","60.03","18"
"03/22/12 10:41:07","44.9845","41.1","213.9","318","60.03","18"
"03/22/12 10:46:07","44.9873","38.9","214.29","274","60.07","18"
"03/22/12 10:51:06","44.9902","47.4","214.25","272","60.03","18"
"03/22/12 10:56:06","44.9936","40.7","215.34","150","60.07","18"
"03/22/12 11:01:07","44.9971","36.9","214.94","102","60.0","18"
"03/22/12 11:06:07","45.0007","46.0","214.71","152","60.03","18"
"03/22/12 11:11:06","45.0046","43.0","215.06","353","60.03","18"
"03/22/12 11:16:07","45.008","37.2","213.78","127","60.03","18"
"03/22/12 11:21:07","45.011","31.7","213.91","189","60.03","18"
"03/22/12 11:26:07","45.0138","31.5","214.22","98","60.03","18"
"03/22/12 11:31:06","45.0168","52.2","213.77","116","60.0","18"
"03/22/12 11:36:06","45.0204","40.2","213.33","285","60.03","18"
"03/22/12 11:41:07","45.0237","48.1","215.03","201","60.07","18"
"03/22/12 11:46:06","45.0268","32.1","214.29","80","60.03","18"
"03/22/12 11:51:07","45.0296","33.0","214.23","132","60.03","18"
"03/22/12 11:56:07","45.0324","31.9","214.5","93","60.03","18"
"03/22/12 12:01:06","45.0352","31.3","214.64","244","60.03","18"
"03/22/12 12:06:06","45.0381","34.2","214.75","101","60.07","18"
"03/22/12 12:11:07","45.0416","41.8","214.95","394","60.03","18"
"03/22/12 12:16:07","45.0454","49.3","216.06","340","60.03","18"
"03/22/12 12:21:07","45.0492","52.1","216.02","328","60.03","18"
"03/22/12 12:26:08","45.0532","52.9","216.65","179","60.03","19"
"03/22/12 12:31:06","45.057","41.7","215.57","314","60.03","19"
"03/22/12 12:36:06","45.0608","42.2","215.63","416","60.03","19"
"03/22/12 12:41:07","45.0646","43.4","215.06","81","60.03","19"
"03/22/12 12:46:06","45.0685","42.3","216.34","242","60.07","20"
"03/22/12 12:51:06","45.0728","54.1","216.07","160","60.03","20"
"03/22/12 12:56:06","45.0787","92.7","216.09","444","60.03","20"
"03/22/12 13:01:06","45.086","102.0","216.98","480","60.07","20"
"03/22/12 13:06:06","45.0937","103.9","215.36","499","60.03","20"
"03/22/12 13:11:06","45.1014","87.7","215.79","426","60.03","21"
"03/22/12 13:16:06","45.1075","70.2","214.77","355","60.03","21"
"03/22/12 13:21:06","45.1127","64.9","215.69","329","60.03","21"
"03/22/12 13:26:06","45.1182","82.6","215.98","405","60.03","21"
"03/22/12 13:31:07","45.1242","67.7","216.18","336","60.03","21"
"03/22/12 13:36:06","45.1291","61.5","216.23","315","60.03","21"
"03/22/12 13:41:06","45.1334","53.6","215.83","109","60.03","20"
"03/22/12 13:46:07","45.137","35.1","214.85","89","60.03","20"
"03/22/12 13:51:07","45.1398","30.2","214.82","216","60.03","20"
"03/22/12 13:56:06","45.1427","31.1","214.12","246","60.07","20"
"03/22/12 14:01:07","45.1454","33.5","214.85","122","60.07","20"
"03/22/12 14:06:06","45.1485","36.6","215.15","168","60.03","20"
"03/22/12 14:11:08","45.1515","44.9","215.59","329","60.03","20"
"03/22/12 14:16:07","45.1546","33.0","215.35","296","60.03","20"
"03/22/12 14:21:07","45.1576","35.8","215.48","103","60.0","20"
"03/22/12 14:26:07","45.1611","41.6","215.84","135","60.03","20"
"03/22/12 14:31:07","45.1647","38.4","215.78","356","60.03","19"
"03/22/12 14:36:07","45.1679","34.1","215.6","313","60.03","19"
"03/22/12 14:41:06","45.1709","44.1","215.6","187","60.03","19"
"03/22/12 14:46:06","45.174","34.2","215.2","302","60.03","19"
"03/22/12 14:51:06","45.1769","42.6","215.19","322","60.03","19"
"03/22/12 14:56:06","45.1798","40.8","214.27","303","60.03","18"
"03/22/12 15:01:07","45.1823","27.4","213.52","151","60.03","18"
"03/22/12 15:06:06","45.1847","25.3","214.29","166","60.03","18"
"03/22/12 15:11:06","45.1868","15.8","214.2","31","60.03","17"
"03/22/12 15:16:06","45.1887","20.6","213.63","19","60.07","17"
"03/22/12 15:21:07","45.1904","16.4","213.66","260","60.03","17"
"03/22/12 15:26:07","45.1922","15.6","213.93","139","60.03","17"
"03/22/12 15:31:07","45.1938","32.4","213.36","215","60.03","16"
"03/22/12 15:36:07","45.1956","31.6","213.93","289","60.07","15"
"03/22/12 15:41:07","45.1973","13.8","213.5","42","60.0","15"
"03/22/12 15:46:06","45.1988","16.5","213.73","33","60.0","14"
"03/22/12 15:51:07","45.2002","13.6","213.88","21","60.0","14"
"03/22/12 15:56:08","45.2017","28.7","213.21","88","60.07","13"
"03/22/12 16:01:06","45.2031","11.9","213.01","180","60.07","13"
"03/22/12 16:06:07","45.2048","15.6","213.69","113","60.07","13"
"03/22/12 16:11:06","45.2066","22.1","214.47","53","60.0","13"
"03/22/12 16:16:07","45.2082","13.7","212.22","18","60.03","13"
"03/22/12 16:21:07","45.2096","25.9","213.08","161","60.03","13"
"03/22/12 16:26:06","45.2111","18.7","213.4","61","60.03","13"
"03/22/12 16:31:07","45.2124","12.8","213.46","126","60.07","12"
"03/22/12 16:36:06","45.2136","12.2","213.97","0","60.0","12"
"03/22/12 16:41:06","45.2146","15.6","213.06","7","60.0","12"
"03/22/12 16:46:07","45.2156","9.5","213.43","139","60.03","12"
"03/22/12 16:51:07","45.2164","1.4","213.27","65","60.03","12"
"03/22/12 16:56:07","45.217","13.9","213.82","9","60.03","12"
"03/22/12 17:01:07","45.2175","0.0","214.1","0","60.07","11"
"03/22/12 17:11:06","45.2177","0.0","213.7","0","60.07","11"
"03/22/12 17:16:08","45.2179","0.0","213.89","0","60.03","11"
"03/22/12 17:21:07","45.2181","0.0","213.27","0","60.0","11"
"03/22/12 17:26:06","45.2184","0.0","213.04","0","60.0","11"
"03/22/12 17:31:08","45.2186","0.0","213.43","0","60.03","11"
"03/22/12 17:36:09","45.219","11.0","213.36","13","60.03","11"
"03/23/12 08:11:06","45.2202","14.0","213.95","2","60.03","11"
"03/23/12 08:16:06","45.2206","15.0","213.79","74","60.03","11"
"03/23/12 08:21:09","45.2212","0.0","213.9","124","60.03","11"
"03/23/12 08:26:07","45.2218","15.8","213.91","5","60.03","11"
"03/23/12 08:31:06","45.2228","14.1","213.73","119","60.03","11"
"03/23/12 08:36:07","45.224","13.1","214.17","9","60.03","11"
"03/23/12 08:41:07","45.2254","18.8","213.68","189","60.0","12"
"03/23/12 08:46:07","45.2266","16.2","214.08","5","60.0","12"
"03/23/12 08:51:06","45.2278","12.5","213.63","22","60.03","12"
"03/23/12 08:56:07","45.2289","13.5","213.97","53","60.03","12"
"03/23/12 09:01:07","45.2298","12.2","214.13","14","60.0","12"
"03/23/12 09:06:08","45.2304","0.0","214.24","0","60.0","12"
"03/23/12 09:11:08","45.2308","0.0","214.36","0","60.03","12"
"03/23/12 09:16:08","45.231","0.0","213.3","0","60.03","12"
"03/23/12 09:21:06","45.2314","11.2","212.67","24","60.03","12"
"03/23/12 09:26:08","45.2317","13.9","214.58","1","60.03","11"
"03/23/12 09:31:10","45.232","0.0","213.87","0","60.03","11"
"03/23/12 09:36:06","45.2323","0.0","214.01","217","60.0","11"
"03/23/12 09:41:07","45.2326","0.0","213.31","73","60.07","11"
"03/23/12 09:46:07","45.2332","0.0","213.77","0","60.0","11"
"03/23/12 09:51:09","45.2339","10.6","212.66","243","60.0","11"
"03/23/12 09:56:07","45.2347","7.7","213.8","236","60.03","11"
"03/23/12 10:01:06","45.2357","12.2","214.15","9","60.03","11"
"03/23/12 10:06:07","45.2376","34.1","213.94","78","60.03","11"
"03/23/12 10:11:07","45.2401","29.4","214.4","224","60.07","11"
"03/23/12 10:16:07","45.2426","26.0","213.67","236","60.0","11"
"03/23/12 10:21:08","45.245","35.2","214.79","190","60.07","11"
"03/23/12 10:26:07","45.2472","32.3","214.69","219","60.0","11"
"03/23/12 10:31:07","45.2493","21.3","214.63","257","60.0","12"
"03/23/12 10:36:07","45.2513","33.5","214.2","191","60.03","12"
"03/23/12 10:41:07","45.2533","14.6","214.17","236","60.0","12"
"03/23/12 10:46:06","45.2547","14.6","213.91","30","60.03","11"
"03/23/12 10:51:08","45.2556","0.0","213.48","0","60.03","11"
"03/23/12 10:56:06","45.2563","5.2","213.64","165","60.03","11"
"03/23/12 11:01:06","45.2573","11.9","214.06","37","60.0","11"
"03/23/12 11:06:07","45.2583","14.8","214.13","37","60.0","11"
"03/23/12 11:11:07","45.2595","13.0","214.03","14","60.03","11"
"03/23/12 11:16:07","45.261","13.3","214.25","17","60.03","11"
"03/23/12 11:21:07","45.2633","29.7","214.02","177","60.07","11"
"03/23/12 11:26:07","45.2667","56.7","214.11","106","60.03","11"
"03/23/12 11:31:07","45.2706","53.3","214.02","343","60.0","11"
"03/23/12 11:36:07","45.2755","83.4","214.58","413","60.03","12"
"03/23/12 11:41:07","45.2799","46.3","213.26","295","60.03","12"
"03/23/12 11:46:07","45.2831","40.7","214.05","378","60.03","12"
"03/23/12 11:51:07","45.2864","41.4","213.87","281","60.07","12"
"03/23/12 11:56:08","45.2891","31.5","213.18","106","60.03","12"
"03/23/12 12:01:07","45.2929","58.5","214.64","316","60.03","12"
"03/23/12 12:06:07","45.2967","58.3","214.31","75","60.07","13"
"03/23/12 12:11:08","45.3005","42.9","214.02","304","60.0","13"
"03/23/12 12:16:08","45.3041","40.9","213.64","276","60.0","13"
"03/23/12 12:21:07","45.3065","36.1","214.37","133","60.07","13"
"03/23/12 12:26:07","45.3091","31.3","213.49","261","60.0","13"
"03/23/12 12:31:07","45.3119","38.6","214.29","110","60.03","13"
"03/23/12 12:36:07","45.3158","35.8","214.19","107","60.0","13"
"03/23/12 12:41:07","45.319","55.4","214.63","151","60.03","13"
"03/23/12 12:46:07","45.3223","41.0","213.36","282","60.03","13"
"03/23/12 12:51:08","45.3256","45.5","213.75","140","60.03","13"
"03/23/12 12:56:06","45.3285","33.1","213.61","104","60.0","13"
"03/23/12 13:01:06","45.3313","41.5","213.56","108","60.03","13"
"03/23/12 13:06:08","45.3343","33.1","214.29","194","60.03","13"
"03/23/12 13:11:07","45.3375","35.1","214.58","318","60.03","13"
"03/23/12 13:16:06","45.3402","29.8","214.82","300","60.03","13"
"03/23/12 13:21:06","45.3428","28.2","213.77","160","60.03","13"
"03/23/12 13:26:07","45.3451","23.4","213.93","262","60.03","13"
"03/23/12 13:31:07","45.3474","33.1","213.85","238","60.03","13"
"03/23/12 13:36:07","45.3496","34.2","214.26","263","60.03","13"
"03/23/12 13:41:08","45.352","25.6","213.99","76","60.0","13"
"03/23/12 13:46:06","45.3542","25.8","214.0","195","60.0","13"
"03/23/12 13:51:08","45.3565","38.5","214.19","248","60.07","12"
"03/23/12 13:56:07","45.3586","25.6","213.59","236","60.03","12"
"03/23/12 14:01:07","45.3612","38.8","214.15","294","60.0","13"
"03/23/12 14:06:07","45.3638","33.3","214.21","173","60.03","13"
"03/23/12 14:11:07","45.3666","43.4","214.46","146","60.0","13"
"03/23/12 14:16:07","45.3696","45.0","214.69","203","60.0","13"
"03/23/12 14:21:08","45.3724","44.6","214.16","88","60.03","13"
"03/23/12 14:26:08","45.3755","40.1","214.06","300","60.03","13"
"03/23/12 14:31:08","45.378","36.5","215.49","258","60.0","13"
"03/23/12 14:36:07","45.3801","31.0","213.98","32","60.0","13"
"03/23/12 14:41:07","45.3824","24.8","214.33","171","60.07","13"
"03/23/12 14:46:06","45.3848","29.3","214.31","105","60.0","13"
"03/23/12 14:51:07","45.3875","30.3","213.74","256","60.03","13"
"03/23/12 14:56:08","45.3909","49.5","214.72","348","60.07","13"
"03/23/12 15:01:06","45.3947","44.9","214.44","291","60.07","14"
"03/23/12 15:06:08","45.3981","49.0","214.16","310","60.0","14"
"03/23/12 15:11:08","45.4018","34.1","213.83","108","59.96","14"
"03/23/12 15:16:07","45.4046","29.7","214.39","187","60.03","14"
"03/23/12 15:21:08","45.4073","30.1","213.46","282","60.03","14"
"03/23/12 15:26:07","45.4096","34.1","213.94","211","60.03","14"
"03/23/12 15:31:08","45.4121","33.8","214.08","108","60.03","14"
"03/23/12 15:36:08","45.4143","29.1","214.23","198","60.0","14"
"03/23/12 15:41:08","45.4162","21.2","213.71","62","60.03","13"
"03/23/12 15:46:06","45.4175","28.1","213.94","62","60.03","13"
"03/23/12 15:51:07","45.419","16.4","213.28","174","60.07","13"
"03/23/12 15:56:08","45.4203","18.2","213.51","162","60.03","13"
"03/23/12 16:01:07","45.4217","14.9","213.62","5","60.07","13"
"03/23/12 16:06:07","45.4227","15.7","213.23","35","60.03","13"
"03/23/12 16:11:06","45.4235","13.9","213.31","22","60.0","13"
"03/23/12 16:16:07","45.4241","0.0","213.73","0","60.03","13"
"03/23/12 16:21:08","45.4245","0.0","213.39","0","60.03","13"
"03/23/12 16:26:07","45.4248","6.6","213.18","174","60.03","13"
"03/23/12 17:01:07","45.4258","14.7","213.42","4","60.03","12"
"03/23/12 17:11:07","45.4261","0.0","213.56","0","60.07","12"
"03/23/12 17:16:10","45.4261","0.0","213.16","0","60.03","12"
"03/23/12 17:21:08","45.4261","13.2","213.4","0","60.07","12"
"03/23/12 17:26:08","45.4262","0.0","213.27","0","60.03","13"
"03/23/12 17:31:07","45.4262","0.0","213.42","0","60.03","13"
"03/23/12 17:36:10","45.4263","0.0","214.26","0","60.03","13"
"03/23/12 17:41:10","45.4263","0.0","213.79","0","60.03","13"
"03/23/12 17:46:07","45.4264","0.0","214.49","0","60.03","13"
"03/23/12 17:51:08","45.4265","0.0","214.16","0","60.03","13"
"03/24/12 08:26:07","45.4278","11.6","213.34","1","60.03","9"
"03/24/12 08:31:07","45.4281","13.7","212.5","41","60.03","9"
"03/24/12 08:36:08","45.4286","11.5","213.09","1","60.03","10"
"03/24/12 08:41:08","45.4289","0.0","213.11","0","60.03","10"
"03/24/12 08:46:08","45.4293","13.0","213.44","1","60.0","10"
"03/24/12 08:51:07","45.43","11.3","213.79","0","60.03","10"
"03/24/12 08:56:09","45.4309","11.3","213.44","0","60.03","10"
"03/24/12 09:01:08","45.4316","11.2","213.31","11","60.03","10"
"03/24/12 09:06:07","45.4325","0.0","213.81","127","60.03","10"
"03/24/12 09:11:09","45.4332","15.3","213.24","94","60.03","10"
"03/24/12 09:16:08","45.4341","13.0","213.4","16","59.96","10"
"03/24/12 09:21:08","45.4352","15.5","213.39","208","60.0","10"
"03/24/12 09:26:09","45.4365","17.0","212.82","33","60.03","11"
"03/24/12 09:31:08","45.4381","14.3","213.51","19","60.0","11"
"03/24/12 09:36:08","45.4398","13.4","213.6","24","60.0","11"
"03/24/12 09:41:08","45.4416","29.1","214.12","118","60.07","11"
"03/24/12 09:46:08","45.444","25.9","214.18","115","60.03","11"
"03/24/12 09:51:08","45.4462","34.0","213.02","107","60.03","11"
"03/24/12 09:56:08","45.4486","30.1","213.96","152","60.0","11"
"03/24/12 10:01:07","45.451","27.8","213.71","69","60.07","11"
"03/24/12 10:06:08","45.4534","26.5","213.57","171","60.0","11"
"03/24/12 10:11:08","45.4552","28.4","213.82","169","60.03","11"
"03/24/12 10:16:07","45.4569","25.7","213.18","27","60.0","11"
"03/24/12 10:21:07","45.4588","34.0","213.05","166","60.03","11"
"03/24/12 10:26:08","45.4608","28.2","212.82","102","60.03","11"
"03/24/12 10:31:08","45.4623","15.8","212.67","17","60.0","11"
"03/24/12 10:36:08","45.4635","18.8","213.58","145","60.0","11"
"03/24/12 10:41:09","45.4652","21.6","213.53","305","60.03","12"
"03/24/12 10:46:07","45.467","23.1","213.3","197","60.0","12"
"03/24/12 10:51:07","45.4691","27.1","213.82","204","60.0","12"
"03/24/12 10:56:07","45.4712","32.0","214.1","180","60.03","13"
"03/24/12 11:01:08","45.4733","27.8","214.05","203","60.03","13"
"03/24/12 11:06:09","45.4756","32.2","213.45","143","60.0","13"
"03/24/12 11:11:07","45.4777","13.1","213.31","288","60.0","13"
"03/24/12 11:16:08","45.4794","12.4","213.18","213","60.0","13"
"03/24/12 11:21:08","45.4808","13.1","213.23","57","60.03","13"
"03/24/12 11:26:07","45.4822","20.3","213.38","127","60.07","14"
"03/24/12 11:31:08","45.4837","13.4","213.69","18","60.03","14"
"03/24/12 11:36:07","45.4851","21.6","213.32","57","60.03","14"
"03/24/12 11:41:08","45.4863","31.6","213.33","48","60.0","14"
"03/24/12 11:46:07","45.4883","29.4","214.32","173","60.0","14"
"03/24/12 11:51:08","45.4912","46.8","213.72","186","60.07","14"
"03/24/12 11:56:07","45.4944","32.7","213.64","327","60.0","15"
"03/24/12 12:01:08","45.4975","54.9","213.56","231","60.07","15"
"03/24/12 12:06:08","45.5014","52.3","214.32","369","60.03","15"
"03/24/12 12:11:07","45.505","63.9","214.58","327","60.03","15"
"03/24/12 12:16:09","45.5114","104.4","215.86","500","60.03","15"
"03/24/12 12:21:07","45.5193","100.1","215.27","482","60.0","16"
"03/24/12 12:26:08","45.5263","79.0","214.5","389","60.03","17"
"03/24/12 12:31:07","45.5311","46.2","215.08","339","60.03","17"
"03/24/12 12:36:08","45.5349","63.0","214.06","344","60.03","17"
"03/24/12 12:41:08","45.5388","46.6","214.63","99","60.03","17"
"03/24/12 12:46:09","45.5426","50.2","213.9","361","60.0","17"
"03/24/12 12:51:09","45.5465","57.9","214.92","324","60.03","17"
"03/24/12 12:56:08","45.5503","39.5","214.97","396","60.03","17"
"03/24/12 13:01:08","45.5541","44.0","214.31","369","60.03","17"
"03/24/12 13:06:09","45.5577","33.3","213.82","219","60.0","17"
"03/24/12 13:11:07","45.5602","29.7","214.1","192","60.03","16"
"03/24/12 13:16:07","45.5624","32.5","213.6","117","60.03","16"
"03/24/12 13:21:07","45.5646","34.0","214.03","250","60.03","16"
"03/24/12 13:26:07","45.5674","46.4","214.64","292","60.03","16"
"03/24/12 13:31:08","45.5705","48.2","214.49","209","60.03","16"
"03/24/12 13:36:08","45.5736","37.5","214.85","172","60.03","16"
"03/24/12 13:41:09","45.5761","28.0","214.25","28","60.03","16"
"03/24/12 13:46:07","45.578","31.3","215.25","213","60.03","15"
"03/24/12 13:51:09","45.5807","41.3","214.23","82","60.0","15"
"03/24/12 13:56:08","45.5834","27.2","214.3","148","60.03","15"
"03/24/12 14:01:08","45.5859","32.0","213.69","210","60.0","15"
"03/24/12 14:06:08","45.5886","40.4","213.57","305","60.03","15"
"03/24/12 14:11:08","45.5915","36.9","213.33","366","60.03","15"
