"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/24/12 14:16:08","45.5946","27.5","213.68","68","60.03","15"
"03/24/12 14:21:08","45.5972","40.1","213.98","261","60.0","15"
"03/24/12 14:26:08","45.6002","39.4","213.82","115","60.07","15"
"03/24/12 14:31:08","45.6035","33.3","213.67","168","60.03","15"
"03/24/12 14:36:07","45.6063","40.7","213.74","258","60.03","15"
"03/24/12 14:41:07","45.6094","52.9","214.44","126","60.03","15"
"03/24/12 14:46:07","45.6132","54.8","214.23","334","60.07","15"
"03/24/12 14:51:08","45.6175","92.2","214.74","447","60.03","16"
"03/24/12 14:56:07","45.6239","73.4","214.12","367","60.0","16"
"03/24/12 15:01:07","45.6302","76.8","215.21","384","60.0","17"
"03/24/12 15:06:08","45.6369","54.0","214.49","229","60.07","17"
"03/24/12 15:11:08","45.6406","48.0","215.01","378","60.03","17"
"03/24/12 15:16:08","45.6469","75.5","214.66","376","60.03","18"
"03/24/12 15:21:08","45.6509","46.0","213.44","331","60.0","18"
"03/24/12 15:26:08","45.6536","28.3","214.15","221","60.03","18"
"03/24/12 15:31:09","45.6571","44.5","214.08","114","60.03","18"
"03/24/12 15:36:08","45.66","30.8","213.41","147","60.0","18"
"03/24/12 15:41:07","45.6632","60.9","213.61","371","60.0","18"
"03/24/12 15:46:07","45.6671","45.2","213.78","214","60.0","19"
"03/24/12 15:51:08","45.6696","31.4","213.04","132","60.07","19"
"03/24/12 15:56:07","45.6723","46.6","213.18","298","60.0","19"
"03/24/12 16:01:08","45.6752","41.8","213.25","292","60.03","19"
"03/24/12 16:06:08","45.6797","48.4","213.09","358","60.03","19"
"03/24/12 16:11:09","45.6836","49.4","212.73","390","60.03","19"
"03/24/12 16:16:09","45.6904","102.5","214.3","493","60.03","20"
"03/24/12 16:21:07","45.6967","82.5","213.74","408","60.03","20"
"03/24/12 16:26:07","45.7048","99.6","214.42","480","60.03","21"
"03/24/12 16:31:08","45.7127","99.4","214.57","479","60.03","22"
"03/24/12 16:36:08","45.7194","69.4","213.95","350","60.03","22"
"03/24/12 16:41:07","45.7248","40.4","214.07","338","60.03","22"
"03/24/12 16:46:07","45.7277","34.5","213.91","106","60.07","22"
"03/24/12 16:51:07","45.7299","24.7","213.66","307","60.07","22"
"03/24/12 16:56:07","45.7316","13.1","214.28","280","60.07","22"
"03/24/12 17:01:07","45.7334","33.1","213.86","44","60.07","21"
"03/24/12 17:06:07","45.7355","29.4","213.89","86","60.07","20"
"03/24/12 17:11:07","45.7376","33.1","213.77","204","60.07","20"
"03/24/12 17:16:08","45.74","26.6","214.85","64","60.03","19"
"03/24/12 17:21:08","45.7421","27.9","214.57","256","60.03","19"
"03/24/12 17:26:07","45.744","21.8","214.22","140","60.07","18"
"03/24/12 17:31:08","45.746","22.1","213.83","307","60.03","18"
"03/24/12 17:36:08","45.7478","16.6","214.51","25","60.0","17"
"03/24/12 17:41:07","45.7494","16.0","213.27","242","60.0","17"
"03/24/12 17:46:08","45.751","21.9","213.7","145","60.03","17"
"03/24/12 17:51:08","45.7528","21.6","212.95","48","60.0","17"
"03/24/12 17:56:09","45.754","8.9","213.74","112","60.03","16"
"03/24/12 18:01:08","45.755","11.1","214.35","217","60.0","15"
"03/24/12 18:06:07","45.7558","6.0","214.0","159","60.03","15"
"03/24/12 18:11:08","45.7564","0.0","213.84","0","60.03","15"
"03/24/12 18:16:08","45.7567","8.2","213.63","0","60.03","14"
"03/24/12 18:26:08","45.7569","0.0","212.86","0","60.0","13"
"03/25/12 07:51:08","45.7575","0.0","213.35","0","60.03","6"
"03/25/12 07:56:09","45.7579","0.0","212.17","0","60.0","6"
"03/25/12 08:01:08","45.7582","0.0","212.03","0","60.0","7"
"03/25/12 08:06:08","45.7586","11.0","212.58","97","60.0","7"
"03/25/12 08:11:11","45.759","15.5","212.47","0","60.03","7"
"03/25/12 08:16:08","45.76","12.2","213.55","1","60.0","7"
"03/25/12 08:21:08","45.7608","4.6","212.17","211","60.03","7"
"03/25/12 08:26:08","45.7617","14.2","214.7","230","60.0","7"
"03/25/12 08:31:08","45.7625","3.8","213.89","0","60.0","7"
"03/25/12 08:36:09","45.7634","14.2","213.61","42","60.03","7"
"03/25/12 08:41:08","45.7643","15.6","213.53","176","60.07","7"
"03/25/12 08:46:09","45.7656","10.8","213.54","7","60.0","7"
"03/25/12 08:51:09","45.7668","18.0","213.1","21","60.03","7"
"03/25/12 08:56:09","45.768","12.5","213.51","9","60.03","8"
"03/25/12 09:01:07","45.7691","14.9","213.64","73","60.0","8"
"03/25/12 09:06:09","45.77","14.0","213.1","0","60.03","8"
"03/25/12 09:11:09","45.7711","20.2","213.23","228","60.03","8"
"03/25/12 09:16:09","45.7722","14.4","213.14","27","60.03","8"
"03/25/12 09:21:09","45.7736","28.4","213.81","27","60.03","8"
"03/25/12 09:26:09","45.7752","24.1","213.8","254","60.03","8"
"03/25/12 09:31:08","45.7771","32.3","213.83","235","60.03","8"
"03/25/12 09:36:08","45.7791","34.4","213.46","98","60.03","8"
"03/25/12 09:41:08","45.781","18.1","214.33","251","60.0","8"
"03/25/12 09:46:09","45.7831","33.4","213.41","213","60.0","8"
"03/25/12 09:51:09","45.7859","44.2","214.2","201","60.03","8"
"03/25/12 09:56:07","45.7886","26.0","213.51","90","60.03","8"
"03/25/12 10:01:08","45.7911","31.9","213.26","196","60.03","9"
"03/25/12 10:06:09","45.7936","27.9","213.97","192","60.0","9"
"03/25/12 10:11:08","45.7959","17.6","213.44","53","60.03","9"
"03/25/12 10:16:09","45.7977","18.3","213.09","20","60.03","9"
"03/25/12 10:21:08","45.8","30.2","213.23","167","60.03","9"
"03/25/12 10:26:09","45.8025","27.4","213.68","185","60.03","9"
"03/25/12 10:31:08","45.8048","31.1","213.08","263","60.0","9"
"03/25/12 10:36:09","45.8075","38.6","213.12","293","60.03","9"
"03/25/12 10:41:08","45.8105","43.6","213.85","340","60.03","9"
"03/25/12 10:46:08","45.8136","35.2","214.04","253","60.03","9"
"03/25/12 10:51:08","45.817","46.4","214.22","273","60.07","9"
"03/25/12 10:56:08","45.8206","51.0","213.76","356","60.03","9"
"03/25/12 11:01:09","45.8244","50.7","213.58","351","60.0","9"
"03/25/12 11:06:07","45.8283","49.7","214.34","353","60.07","9"
"03/25/12 11:11:08","45.8321","55.2","214.06","177","60.03","9"
"03/25/12 11:16:08","45.8358","33.4","213.57","181","60.03","9"
"03/25/12 11:21:09","45.8387","35.0","213.44","135","60.03","9"
"03/25/12 11:26:09","45.8419","48.5","214.07","134","60.03","9"
"03/25/12 11:31:08","45.845","36.3","213.8","94","60.03","9"
"03/25/12 11:36:09","45.8482","44.3","213.55","337","60.03","9"
"03/25/12 11:41:08","45.8512","46.4","213.76","355","60.03","9"
"03/25/12 11:46:08","45.8544","45.6","213.72","241","60.03","9"
"03/25/12 11:51:09","45.8578","54.1","213.81","148","60.0","9"
"03/25/12 11:56:07","45.8617","57.6","214.75","163","60.07","9"
"03/25/12 12:01:08","45.8655","55.5","214.35","134","60.03","9"
"03/25/12 12:06:08","45.8694","47.7","215.06","371","60.0","9"
"03/25/12 12:11:08","45.8731","37.3","213.68","177","60.03","9"
"03/25/12 12:16:07","45.8769","54.7","213.69","136","60.03","9"
"03/25/12 12:21:08","45.8823","89.2","215.11","435","60.03","9"
"03/25/12 12:26:09","45.8874","53.5","214.16","371","60.03","9"
"03/25/12 12:31:08","45.8909","47.2","214.66","171","60.03","9"
"03/25/12 12:36:07","45.8942","35.0","214.14","249","60.0","9"
"03/25/12 12:41:09","45.8969","28.5","214.74","171","60.03","9"
"03/25/12 12:46:09","45.8999","40.9","214.62","299","60.03","9"
"03/25/12 12:51:08","45.9037","44.0","214.54","305","60.03","9"
"03/25/12 12:56:07","45.9075","56.0","214.51","124","60.03","9"
"03/25/12 13:01:09","45.9108","40.6","214.13","302","60.03","9"
"03/25/12 13:06:08","45.914","53.5","214.06","240","60.03","9"
"03/25/12 13:11:09","45.9182","104.2","215.31","500","60.0","9"
"03/25/12 13:16:08","45.924","59.9","215.06","345","60.0","9"
"03/25/12 13:21:08","45.9296","79.2","215.05","393","60.03","9"
"03/25/12 13:26:09","45.936","68.2","214.26","346","60.03","10"
"03/25/12 13:31:08","45.9411","66.7","214.54","338","60.03","10"
"03/25/12 13:36:08","45.945","41.1","214.78","148","60.03","10"
"03/25/12 13:41:08","45.9484","38.1","214.04","196","60.03","10"
"03/25/12 13:46:09","45.9519","38.6","213.37","354","60.03","10"
"03/25/12 13:51:08","45.9557","49.2","214.13","361","60.0","9"
"03/25/12 13:56:08","45.9595","52.2","214.8","340","60.03","9"
"03/25/12 14:01:08","45.9628","47.6","213.47","335","60.03","9"
"03/25/12 14:06:09","45.9663","52.5","214.16","110","60.03","9"
"03/25/12 14:11:09","45.9697","46.4","214.78","357","60.03","9"
"03/25/12 14:16:09","45.9731","42.0","214.21","133","60.0","9"
"03/25/12 14:21:09","45.9762","44.1","214.88","328","60.03","9"
"03/25/12 14:26:08","45.9797","51.4","214.13","399","60.03","9"
"03/25/12 14:31:08","45.9831","51.9","213.69","358","60.0","9"
"03/25/12 14:36:08","45.9869","56.8","214.54","110","60.03","9"
"03/25/12 14:41:08","45.9907","44.2","213.64","80","60.07","9"
"03/25/12 14:46:08","45.9945","47.1","214.27","100","60.0","9"
"03/25/12 14:51:08","45.9984","39.9","215.04","208","60.03","9"
"03/25/12 14:56:09","46.002","46.3","214.4","182","60.03","9"
"03/25/12 15:01:09","46.0045","25.8","213.54","21","60.07","9"
"03/25/12 15:06:07","46.0068","36.5","214.0","79","60.0","8"
"03/25/12 15:11:08","46.0094","39.2","213.45","172","60.0","8"
"03/25/12 15:16:09","46.0122","30.1","214.26","147","60.0","8"
"03/25/12 15:21:09","46.0147","40.4","214.01","189","60.0","8"
"03/25/12 15:26:09","46.0172","27.3","214.38","101","60.0","8"
"03/25/12 15:31:09","46.0195","25.9","213.85","66","60.03","7"
"03/25/12 15:36:09","46.022","27.9","213.34","94","60.0","7"
"03/25/12 15:41:08","46.0246","43.1","213.52","150","60.0","7"
"03/25/12 15:46:09","46.0274","42.2","213.47","139","60.03","8"
"03/25/12 15:51:08","46.0303","40.8","213.17","315","60.03","7"
"03/25/12 15:56:09","46.0331","32.9","213.01","323","60.07","8"
"03/25/12 16:01:08","46.0357","29.1","212.62","270","60.0","8"
"03/25/12 16:06:08","46.0384","43.9","213.26","183","60.03","7"
"03/25/12 16:11:09","46.0416","37.0","213.37","284","60.0","8"
"03/25/12 16:16:08","46.0446","32.8","212.79","95","60.0","8"
"03/25/12 16:21:07","46.0476","33.7","213.4","88","60.0","8"
"03/25/12 16:26:08","46.051","50.3","213.91","270","60.03","8"
"03/25/12 16:31:08","46.0545","50.8","213.64","174","59.96","8"
"03/25/12 16:36:09","46.0582","57.2","213.23","145","60.03","8"
"03/25/12 16:41:09","46.0619","38.4","213.61","96","60.07","8"
"03/25/12 16:46:08","46.0648","40.8","213.29","129","60.0","8"
"03/25/12 16:51:09","46.0674","26.5","213.18","36","60.03","8"
"03/25/12 16:56:08","46.0694","31.6","213.27","194","60.03","8"
"03/25/12 17:01:09","46.0707","14.6","213.28","87","60.07","7"
"03/25/12 17:06:08","46.0719","25.8","213.12","119","60.03","6"
"03/25/12 17:11:09","46.0734","14.7","213.0","15","60.0","6"
"03/25/12 17:16:09","46.0751","16.8","212.56","23","60.03","6"
"03/25/12 17:21:08","46.0764","0.0","212.1","0","60.03","6"
"03/25/12 17:26:08","46.077","0.0","212.58","0","60.07","6"
"03/25/12 17:31:08","46.0775","11.3","213.47","1","60.03","6"
"03/25/12 17:36:08","46.0779","0.0","212.79","0","60.0","6"
"03/25/12 17:41:09","46.0783","4.7","212.48","221","60.07","5"
"03/25/12 17:46:09","46.0787","10.0","212.46","0","60.0","5"
"03/25/12 17:51:09","46.0792","0.0","212.41","0","60.03","5"
"03/25/12 17:56:08","46.0797","0.0","212.08","242","60.0","5"
"03/25/12 18:01:08","46.0802","0.0","212.35","0","60.03","5"
"03/25/12 18:06:11","46.0805","0.0","212.0","0","60.07","5"
"03/25/12 18:11:09","46.0807","0.0","212.73","0","59.96","5"
"03/25/12 18:16:10","46.081","0.0","212.86","50","60.03","5"
"03/25/12 18:21:08","46.0812","13.3","213.48","4","60.0","5"
"03/25/12 18:36:09","46.0813","0.0","212.57","0","60.0","4"
"03/26/12 07:11:08","46.0818","12.5","212.86","122","60.03","-1"
"03/26/12 07:16:08","46.0824","14.4","213.0","224","60.0","-1"
"03/26/12 07:21:10","46.0833","15.4","213.99","94","60.03","-1"
"03/26/12 07:26:08","46.0847","15.3","214.08","227","60.07","-1"
"03/26/12 07:31:09","46.0865","22.8","214.12","297","60.0","0"
"03/26/12 07:36:09","46.0887","35.9","213.68","165","60.03","0"
"03/26/12 07:41:10","46.0915","44.4","213.8","94","60.03","1"
"03/26/12 07:46:09","46.0948","47.1","213.37","300","60.03","1"
"03/26/12 07:51:09","46.0985","63.3","212.63","144","60.03","1"
"03/26/12 07:56:10","46.1024","43.3","213.07","143","60.03","1"
"03/26/12 08:01:09","46.1063","57.6","213.86","108","60.03","2"
"03/26/12 08:06:08","46.1102","49.9","213.42","286","60.03","2"
"03/26/12 08:11:09","46.114","48.3","214.31","350","60.03","2"
"03/26/12 08:16:08","46.1178","51.9","213.89","175","60.0","2"
"03/26/12 08:21:09","46.1217","45.0","213.65","294","60.03","3"
"03/26/12 08:26:08","46.1257","50.5","213.78","197","60.0","3"
"03/26/12 08:31:09","46.13","70.4","214.08","311","60.0","3"
"03/26/12 08:36:09","46.1349","96.2","214.0","461","60.03","3"
"03/26/12 08:41:09","46.1423","83.3","214.88","408","60.03","4"
"03/26/12 08:46:09","46.1461","39.2","213.18","233","60.0","4"
"03/26/12 08:51:09","46.1497","41.5","213.64","276","60.03","4"
"03/26/12 08:56:08","46.1536","55.5","214.52","350","60.03","4"
"03/26/12 09:01:10","46.1576","60.3","214.08","179","60.03","4"
"03/26/12 09:06:09","46.1639","93.5","214.18","454","60.03","4"
"03/26/12 09:11:08","46.1701","67.5","214.08","344","60.03","4"
"03/26/12 09:16:09","46.1778","120.6","215.14","564","60.03","4"
"03/26/12 09:21:08","46.1876","152.8","216.43","707","60.03","5"
"03/26/12 09:26:08","46.196","94.5","215.6","459","60.03","5"
"03/26/12 09:31:08","46.2041","143.1","215.9","658","60.0","6"
"03/26/12 09:36:09","46.2081","40.3","214.67","294","60.0","5"
"03/26/12 09:41:08","46.212","84.0","214.66","414","60.03","5"
"03/26/12 09:46:09","46.2203","91.5","214.75","444","60.0","5"
"03/26/12 09:51:09","46.2274","159.8","216.29","731","60.03","5"
"03/26/12 09:56:08","46.2391","82.1","214.45","403","60.0","6"
"03/26/12 10:01:09","46.2484","198.8","216.56","895","60.0","6"
"03/26/12 10:06:09","46.2631","195.3","216.28","889","60.03","6"
"03/26/12 10:11:09","46.2751","100.8","214.28","484","60.03","6"
"03/26/12 10:16:09","46.2895","187.3","216.3","847","60.03","8"
"03/26/12 10:21:09","46.3042","191.4","217.16","869","60.03","8"
"03/26/12 10:26:10","46.3191","194.2","217.2","878","60.03","9"
"03/26/12 10:31:08","46.3334","95.4","215.57","464","60.0","9"
"03/26/12 10:36:09","46.345","197.1","217.08","895","60.03","9"
"03/26/12 10:41:09","46.3604","198.1","217.33","897","60.03","9"
"03/26/12 10:46:10","46.3754","197.5","217.19","895","60.0","9"
"03/26/12 10:51:10","46.3895","173.5","217.14","791","60.0","9"
"03/26/12 10:56:09","46.4046","153.0","216.34","711","60.03","10"
"03/26/12 11:01:09","46.4182","128.7","215.9","607","60.03","10"
"03/26/12 11:06:08","46.4332","196.1","217.63","885","60.0","10"
"03/26/12 11:11:09","46.4485","198.0","218.32","878","60.03","10"
"03/26/12 11:16:08","46.4637","198.7","218.37","894","60.0","10"
"03/26/12 11:21:09","46.4791","199.1","217.67","897","60.0","11"
"03/26/12 11:26:08","46.4945","197.4","216.66","897","60.0","11"
"03/26/12 11:31:09","46.5099","198.7","217.73","893","60.0","11"
"03/26/12 11:36:09","46.5253","196.6","216.48","896","60.0","11"
"03/26/12 11:41:10","46.5407","196.3","216.49","893","60.0","11"
"03/26/12 11:46:09","46.5561","195.8","216.9","894","60.0","11"
"03/26/12 11:51:08","46.5713","197.1","217.7","867","60.03","11"
"03/26/12 11:56:09","46.5867","196.4","218.43","890","60.03","11"
"03/26/12 12:01:09","46.6021","196.4","216.68","894","60.0","11"
"03/26/12 12:06:09","46.6174","195.3","216.66","889","60.03","11"
"03/26/12 12:11:08","46.6327","197.2","216.58","891","60.03","11"
"03/26/12 12:16:09","46.6481","195.6","217.52","891","60.0","11"
"03/26/12 12:21:09","46.6633","197.3","217.59","888","60.0","11"
"03/26/12 12:26:09","46.6787","199.2","217.47","892","60.0","11"
"03/26/12 12:31:10","46.694","197.1","217.59","881","60.03","11"
"03/26/12 12:36:09","46.7093","197.6","217.53","897","60.0","11"
"03/26/12 12:41:10","46.7247","197.9","218.08","883","59.96","11"
"03/26/12 12:46:09","46.74","199.1","217.05","868","60.0","11"
"03/26/12 12:51:09","46.7553","196.6","217.38","865","60.03","11"
"03/26/12 12:56:08","46.7706","195.8","216.95","894","60.03","11"
"03/26/12 13:01:08","46.7859","196.3","218.1","890","60.0","12"
"03/26/12 13:06:08","46.8012","196.1","216.33","900","60.0","12"
"03/26/12 13:11:09","46.8166","195.8","217.43","876","60.0","12"
"03/26/12 13:16:10","46.832","195.8","217.92","899","60.07","11"
"03/26/12 13:21:10","46.8474","198.2","217.87","877","60.03","11"
"03/26/12 13:26:10","46.8627","198.1","218.33","892","60.0","11"
"03/26/12 13:31:09","46.878","197.5","217.61","884","60.0","11"
"03/26/12 13:36:08","46.8928","197.5","218.43","887","60.0","12"
"03/26/12 13:41:10","46.9081","197.8","217.47","895","60.0","11"
"03/26/12 13:46:09","46.9235","196.8","217.38","898","60.0","11"
"03/26/12 13:51:09","46.9389","195.9","217.4","894","60.0","11"
"03/26/12 13:56:09","46.9543","198.5","218.29","892","60.03","11"
"03/26/12 14:01:08","46.9696","196.6","217.56","891","60.03","11"
"03/26/12 14:06:08","46.985","196.9","217.49","892","60.0","11"
"03/26/12 14:11:09","47.0004","196.5","217.65","886","60.0","11"
"03/26/12 14:16:08","47.0158","197.6","218.1","888","60.0","11"
"03/26/12 14:21:09","47.0312","198.4","217.41","893","60.03","11"
"03/26/12 14:26:10","47.0467","198.5","217.78","896","60.0","11"
"03/26/12 14:31:09","47.062","197.2","217.44","891","60.0","11"
"03/26/12 14:36:08","47.0774","198.2","217.71","897","60.03","11"
"03/26/12 14:41:09","47.0928","196.6","217.65","892","60.03","11"
"03/26/12 14:46:09","47.1081","196.7","218.2","884","60.0","11"
"03/26/12 14:51:08","47.1234","195.0","217.49","882","60.0","11"
"03/26/12 14:56:09","47.1382","186.2","217.37","839","60.0","11"
"03/26/12 15:01:10","47.1526","180.3","217.69","819","60.0","11"
"03/26/12 15:06:10","47.1666","175.6","216.76","799","60.0","11"
"03/26/12 15:11:09","47.18","157.0","216.3","716","59.96","11"
"03/26/12 15:16:09","47.1921","133.6","215.61","627","59.96","10"
"03/26/12 15:21:10","47.2032","148.1","216.16","686","60.0","10"
"03/26/12 15:26:10","47.2154","158.0","216.08","723","60.0","10"
"03/26/12 15:31:08","47.2277","157.7","216.7","725","60.03","10"
"03/26/12 15:36:09","47.2398","157.2","216.44","728","59.96","10"
"03/26/12 15:41:09","47.2509","128.0","216.39","598","59.96","9"
"03/26/12 15:46:10","47.2601","116.1","215.96","548","60.0","9"
"03/26/12 15:51:09","47.2701","134.1","216.09","628","60.0","9"
"03/26/12 15:56:09","47.2807","141.5","216.1","655","60.0","9"
"03/26/12 16:01:09","47.2912","139.2","216.36","646","60.0","9"
"03/26/12 16:06:08","47.3007","111.9","215.57","531","60.0","9"
"03/26/12 16:11:08","47.3097","103.8","215.46","496","60.0","9"
"03/26/12 16:16:09","47.3174","92.7","215.11","449","60.0","8"
"03/26/12 16:21:08","47.3239","82.2","214.41","407","60.0","7"
"03/26/12 16:26:09","47.3307","90.7","215.84","440","59.96","7"
"03/26/12 16:31:10","47.3375","93.2","215.43","453","60.0","7"
"03/26/12 16:36:09","47.344","84.4","215.08","412","60.03","7"
"03/26/12 16:46:09","47.3557","72.9","214.68","365","60.0","6"
"03/26/12 16:51:09","47.362","77.1","215.03","381","60.03","6"
"03/26/12 16:56:08","47.3681","72.0","215.06","359","60.03","6"
"03/26/12 17:01:08","47.3735","70.5","215.42","352","60.03","6"
"03/26/12 17:06:09","47.3791","69.9","215.77","350","60.0","6"
"03/26/12 17:11:09","47.3839","40.1","214.65","412","60.0","6"
"03/26/12 17:16:09","47.3878","54.4","215.13","358","60.0","6"
"03/26/12 17:21:09","47.3916","44.3","214.87","111","60.0","6"
"03/26/12 17:26:09","47.3955","55.8","213.83","83","60.0","6"
"03/26/12 17:31:09","47.3993","45.9","214.51","180","60.03","6"
"03/26/12 17:36:09","47.4028","50.0","214.02","376","60.03","6"
"03/26/12 17:41:09","47.406","36.4","214.59","314","60.0","6"
"03/26/12 17:46:10","47.409","30.5","213.91","85","60.0","5"
"03/26/12 17:51:10","47.4115","26.6","213.98","212","60.0","5"
"03/26/12 17:56:09","47.4137","25.4","213.09","175","60.03","5"
"03/26/12 18:01:09","47.4156","21.5","212.97","183","60.03","5"
"03/26/12 18:06:09","47.4172","14.6","213.25","50","60.03","5"
"03/26/12 18:11:09","47.4183","14.0","212.98","22","60.0","4"
"03/26/12 18:16:09","47.419","11.4","212.55","3","60.0","4"
"03/26/12 18:21:09","47.4195","0.0","213.02","0","60.0","4"
"03/26/12 18:26:08","47.4198","0.0","213.34","0","60.0","4"
"03/26/12 18:36:10","47.4202","0.0","212.74","0","60.0","3"
"03/27/12 07:26:09","47.4206","0.0","213.43","170","60.07","5"
"03/27/12 07:31:10","47.4211","0.0","213.23","0","60.0","5"
"03/27/12 07:36:10","47.4218","12.6","213.87","71","60.03","5"
"03/27/12 07:41:10","47.4225","15.0","213.47","11","60.03","6"
"03/27/12 07:46:10","47.4234","9.8","214.32","144","60.03","6"
"03/27/12 07:51:09","47.4242","6.3","213.87","15","60.03","6"
"03/27/12 07:56:09","47.425","15.3","214.57","15","60.03","6"
"03/27/12 08:01:10","47.4258","0.0","213.53","0","60.03","6"
"03/27/12 08:06:10","47.4266","12.5","214.23","0","60.0","6"
"03/27/12 08:11:10","47.4273","14.6","212.73","46","60.03","6"
"03/27/12 08:16:09","47.4277","12.2","213.81","0","60.0","6"
"03/27/12 08:21:09","47.4285","10.8","212.92","91","60.03","6"
"03/27/12 08:26:10","47.43","26.0","213.42","16","60.03","6"
"03/27/12 08:31:10","47.4319","16.7","213.46","20","60.03","7"
"03/27/12 08:36:09","47.434","31.2","213.36","69","60.0","7"
"03/27/12 08:41:10","47.4361","34.8","213.24","243","60.0","7"
"03/27/12 08:46:10","47.4384","21.9","212.72","254","60.0","8"
"03/27/12 08:51:09","47.4395","20.1","213.38","200","60.0","8"
"03/27/12 08:56:10","47.4408","16.4","214.06","103","60.03","9"
"03/27/12 09:01:09","47.4423","22.7","214.3","179","60.07","9"
"03/27/12 09:06:09","47.4443","31.0","213.8","86","60.0","9"
"03/27/12 09:11:11","47.4463","34.3","213.07","155","60.03","9"
"03/27/12 09:16:09","47.4484","25.3","213.46","38","60.03","9"
"03/27/12 09:21:10","47.4506","30.1","213.55","177","60.0","9"
"03/27/12 09:26:10","47.4528","30.8","213.53","26","60.03","9"
"03/27/12 09:31:09","47.4549","25.2","213.17","149","60.03","10"
"03/27/12 09:36:09","47.4578","43.1","213.47","294","60.03","10"
"03/27/12 09:41:10","47.4609","32.6","213.51","84","60.03","10"
"03/27/12 09:46:10","47.4634","29.8","212.82","44","60.0","10"
"03/27/12 09:51:10","47.4654","30.8","212.79","239","60.03","11"
"03/27/12 09:56:09","47.4683","36.1","212.87","282","60.0","11"
"03/27/12 10:01:10","47.4708","24.1","212.75","275","60.03","11"
"03/27/12 10:06:10","47.4721","10.8","213.05","176","60.03","11"
"03/27/12 10:11:11","47.4744","40.5","213.01","174","60.03","11"
"03/27/12 10:16:10","47.4766","23.4","213.75","195","60.0","11"
"03/27/12 10:21:10","47.4782","28.4","214.04","134","60.03","11"
"03/27/12 10:26:11","47.4811","29.2","213.41","279","60.03","11"
"03/27/12 10:31:09","47.4833","17.8","214.56","51","60.0","11"
"03/27/12 10:36:10","47.4852","28.3","213.95","103","60.0","11"
"03/27/12 10:41:10","47.487","7.3","213.65","203","60.03","11"
"03/27/12 10:46:10","47.4882","31.0","213.78","115","60.0","11"
"03/27/12 10:51:09","47.4895","13.8","213.48","15","60.03","11"
"03/27/12 10:56:10","47.4912","11.5","214.48","156","60.03","11"
"03/27/12 11:01:09","47.4936","37.1","214.67","100","60.03","11"
"03/27/12 11:06:10","47.4954","13.0","213.67","1","60.0","11"
"03/27/12 11:11:09","47.4963","6.8","214.06","245","60.07","11"
"03/27/12 11:16:10","47.4973","20.7","213.72","36","60.0","11"
"03/27/12 11:21:09","47.4991","24.5","214.02","14","60.0","11"
"03/27/12 11:26:10","47.5007","12.3","213.42","176","60.03","11"
"03/27/12 11:36:10","47.5033","0.0","213.59","192","60.03","11"
"03/27/12 11:41:10","47.5039","10.4","213.28","2","60.0","11"
"03/27/12 11:46:09","47.5046","0.0","213.65","18","60.0","11"
"03/27/12 11:51:10","47.5054","16.2","212.23","43","60.0","11"
"03/27/12 11:56:09","47.506","15.2","212.47","10","60.0","11"
"03/27/12 12:01:09","47.5068","12.7","213.82","0","60.03","11"
"03/27/12 12:06:10","47.5079","18.9","213.48","31","60.03","11"
"03/27/12 12:11:10","47.5095","19.6","213.66","218","60.03","11"
"03/27/12 12:16:09","47.5105","15.5","212.9","1","60.0","11"
"03/27/12 12:21:10","47.5113","14.7","213.4","1","60.03","11"
"03/27/12 12:26:11","47.5118","0.0","212.05","0","60.0","11"
"03/27/12 12:31:10","47.5121","13.7","212.8","4","60.0","11"
"03/27/12 12:36:09","47.5126","7.8","214.29","0","60.0","11"
"03/27/12 12:41:12","47.5133","0.6","214.11","0","60.03","11"
"03/27/12 12:46:10","47.5142","13.1","214.47","260","60.0","11"
"03/27/12 12:51:10","47.516","48.4","214.26","342","60.03","11"
"03/27/12 12:56:09","47.5199","60.0","215.35","420","60.03","12"
"03/27/12 13:01:10","47.5273","45.0","214.54","402","60.03","13"
"03/27/12 13:06:10","47.5312","43.5","214.26","270","60.03","13"
"03/27/12 13:11:10","47.5351","43.0","214.43","300","60.03","13"
"03/27/12 13:16:10","47.5393","197.2","216.94","895","60.0","13"
"03/27/12 13:21:09","47.5456","102.2","215.35","488","60.0","14"
"03/27/12 13:26:11","47.558","74.0","215.52","369","60.03","15"
"03/27/12 13:31:09","47.5676","66.7","215.2","340","60.0","15"
"03/27/12 13:36:09","47.5736","130.6","217.01","617","60.03","15"
"03/27/12 13:41:09","47.5869","196.2","217.06","895","60.0","17"
"03/27/12 13:46:10","47.6012","96.0","216.52","458","60.0","17"
"03/27/12 13:51:11","47.6161","196.6","218.06","888","60.0","18"
"03/27/12 13:56:09","47.6314","196.5","217.05","889","60.0","19"
"03/27/12 14:01:10","47.6467","196.1","217.28","892","60.03","19"
"03/27/12 14:06:09","47.6621","196.2","216.39","893","60.03","19"
"03/27/12 14:11:10","47.6773","195.8","218.36","883","60.0","19"
"03/27/12 14:16:10","47.6927","193.3","217.55","876","60.03","20"
"03/27/12 14:21:10","47.7078","189.5","217.72","856","60.03","20"
"03/27/12 14:26:11","47.7226","190.8","217.38","862","60.03","20"
"03/27/12 14:31:09","47.7373","188.1","218.14","850","60.0","20"
"03/27/12 14:36:10","47.7518","185.2","217.14","847","60.0","20"
"03/27/12 14:41:09","47.7662","183.5","216.75","835","60.03","20"
"03/27/12 14:46:10","47.7803","179.2","217.04","813","60.03","20"
"03/27/12 14:51:10","47.7941","176.3","215.51","804","60.0","20"
"03/27/12 14:56:10","47.8078","171.9","215.65","790","60.03","21"
"03/27/12 15:01:10","47.8213","173.2","216.46","793","60.0","21"
"03/27/12 15:06:09","47.8343","167.4","217.01","762","60.0","21"
"03/27/12 15:11:09","47.8472","165.9","216.74","764","60.03","21"
"03/27/12 15:16:09","47.8598","159.0","215.39","732","60.0","21"
"03/27/12 15:21:09","47.872","156.4","216.86","716","60.0","21"
"03/27/12 15:26:10","47.8841","150.5","216.67","696","60.03","21"
"03/27/12 15:31:10","47.8956","148.6","216.53","688","60.0","22"
"03/27/12 15:36:10","47.9069","44.8","214.34","278","60.03","22"
"03/27/12 15:41:09","47.9151","45.6","213.8","213","60.0","21"
"03/27/12 15:46:11","47.925","140.3","215.11","654","60.03","21"
"03/27/12 15:51:09","47.9355","131.0","215.58","610","60.03","21"
"03/27/12 15:56:10","47.9452","124.6","216.13","585","60.03","21"
"03/27/12 16:01:10","47.9548","114.8","215.89","546","60.0","21"
"03/27/12 16:06:11","47.9639","27.3","214.16","74","60.03","21"
"03/27/12 16:11:10","47.9718","111.1","215.47","525","60.03","20"
"03/27/12 16:16:09","47.9792","48.6","213.91","365","60.03","20"
"03/27/12 16:21:10","47.9876","103.3","215.74","488","60.03","20"
"03/27/12 16:26:10","47.9953","101.2","215.46","488","60.03","20"
"03/27/12 16:31:10","48.001","43.0","213.97","307","60.03","20"
"03/27/12 16:36:11","48.0085","94.7","214.96","455","60.03","20"
"03/27/12 16:41:11","48.0137","89.9","214.28","437","60.03","20"
"03/27/12 16:46:10","48.0203","81.7","214.37","402","60.0","20"
"03/27/12 16:51:09","48.0262","82.5","214.24","409","60.03","20"
"03/27/12 16:56:10","48.032","71.0","214.99","356","60.0","20"
"03/27/12 17:01:11","48.0373","65.4","214.46","335","60.07","20"
"03/27/12 17:06:09","48.0421","63.0","213.84","326","60.03","20"
"03/27/12 17:11:10","48.0463","40.2","214.33","375","60.03","20"
"03/27/12 17:16:10","48.0502","59.5","214.23","342","60.03","20"
"03/27/12 17:21:09","48.054","40.2","214.7","280","60.03","20"
"03/27/12 17:26:10","48.0576","51.1","213.65","141","60.03","20"
"03/27/12 17:31:10","48.0595","17.2","212.9","15","60.03","20"
"03/27/12 17:36:10","48.0607","1.2","212.12","148","60.03","19"
"03/27/12 17:41:10","48.0613","0.0","212.9","0","60.03","19"
"03/27/12 17:46:09","48.062","14.3","213.1","119","60.03","19"
"03/27/12 17:51:10","48.0623","0.0","212.92","0","60.03","19"
"03/28/12 08:06:12","48.063","13.7","214.21","4","60.03","6"
"03/28/12 08:11:11","48.0634","0.0","213.35","0","60.03","7"
"03/28/12 08:16:10","48.0638","11.1","213.79","35","60.03","7"
"03/28/12 08:21:10","48.0644","13.0","214.37","2","60.03","7"
"03/28/12 08:26:11","48.0649","13.2","215.22","0","60.03","7"
"03/28/12 08:31:10","48.066","15.7","213.79","65","60.03","7"
"03/28/12 08:36:11","48.067","17.2","214.12","97","60.03","7"
"03/28/12 08:41:11","48.0683","11.8","214.41","65","60.03","7"
"03/28/12 08:46:09","48.0696","18.5","213.92","21","60.03","8"
"03/28/12 08:51:10","48.0717","29.7","214.86","61","60.0","8"
"03/28/12 08:56:11","48.0738","10.5","214.4","70","60.03","8"
"03/28/12 09:01:11","48.0753","13.0","213.51","16","60.03","8"
"03/28/12 09:06:09","48.077","21.2","214.28","250","60.03","8"
"03/28/12 09:11:10","48.0794","41.3","215.11","256","60.03","9"
"03/28/12 09:16:10","48.0826","43.7","215.12","362","60.0","9"
"03/28/12 09:21:10","48.0859","24.6","213.95","47","60.0","9"
"03/28/12 09:26:09","48.0874","10.9","213.78","72","60.03","9"
"03/28/12 09:31:10","48.0884","14.2","214.13","95","60.0","9"
"03/28/12 09:36:11","48.0892","12.9","214.27","232","60.03","9"
"03/28/12 09:41:10","48.0904","11.2","214.69","19","60.03","9"
"03/28/12 09:46:10","48.0921","12.2","215.61","14","60.0","9"
"03/28/12 09:51:10","48.0935","17.1","214.9","4","60.03","9"
"03/28/12 09:56:11","48.0946","6.1","214.92","262","60.03","9"
"03/28/12 10:01:10","48.0962","39.9","214.53","287","60.0","9"
"03/28/12 10:06:10","48.0991","37.8","214.1","305","60.03","9"
"03/28/12 10:11:10","48.1019","37.8","214.62","187","60.0","9"
"03/28/12 10:16:10","48.1049","47.7","215.13","214","60.0","9"
"03/28/12 10:21:10","48.1081","38.2","214.68","188","60.03","9"
"03/28/12 10:26:10","48.1109","41.0","214.69","236","60.03","9"
"03/28/12 10:31:11","48.1148","53.1","215.46","357","60.03","9"
"03/28/12 10:36:11","48.1186","56.0","215.12","263","60.03","9"
"03/28/12 10:41:11","48.1225","49.3","215.26","347","60.03","10"
"03/28/12 10:46:10","48.1263","61.0","215.25","97","60.0","10"
"03/28/12 10:51:10","48.1302","41.0","214.2","419","60.03","10"
"03/28/12 10:56:11","48.1339","37.8","214.72","235","60.03","10"
"03/28/12 11:01:09","48.1376","43.9","215.58","240","60.0","10"
"03/28/12 11:06:10","48.1409","39.0","215.15","277","60.0","10"
"03/28/12 11:11:10","48.1431","24.4","215.04","30","60.0","10"
"03/28/12 11:16:11","48.1449","30.2","215.09","86","60.0","10"
"03/28/12 11:21:10","48.1467","33.0","215.74","192","60.0","10"
"03/28/12 11:26:10","48.1495","33.8","215.83","86","60.03","9"
"03/28/12 11:31:11","48.1528","36.3","215.79","210","60.03","10"
"03/28/12 11:36:11","48.1559","31.6","214.93","77","60.0","10"
"03/28/12 11:41:10","48.1585","30.4","215.21","124","60.03","10"
"03/28/12 11:46:10","48.1611","38.1","214.94","217","60.0","10"
"03/28/12 11:51:10","48.164","45.2","215.43","147","60.0","10"
"03/28/12 11:56:11","48.1674","47.3","215.46","207","60.03","10"
"03/28/12 12:01:09","48.171","45.4","215.47","150","60.0","10"
"03/28/12 12:06:10","48.1738","36.2","214.19","122","60.0","10"
"03/28/12 12:11:10","48.176","23.8","212.96","286","60.03","10"
"03/28/12 12:16:10","48.1781","23.3","213.54","259","60.0","10"
"03/28/12 12:21:10","48.1806","30.1","213.58","301","60.03","10"
"03/28/12 12:26:10","48.1832","26.0","213.97","223","60.03","10"
"03/28/12 12:31:11","48.1854","27.9","214.31","69","60.03","9"
"03/28/12 12:36:10","48.1879","32.3","213.87","159","60.0","9"
"03/28/12 12:41:11","48.19","17.7","213.86","229","60.03","9"
"03/28/12 12:46:10","48.1919","31.9","214.45","98","60.03","9"
"03/28/12 12:51:10","48.1939","13.9","214.04","93","60.03","9"
"03/28/12 13:01:10","48.1981","31.8","214.58","99","60.0","9"
"03/28/12 13:06:10","48.2011","35.7","214.63","240","60.03","9"
"03/28/12 13:11:11","48.2046","51.5","215.22","357","60.0","9"
"03/28/12 13:16:10","48.2085","41.7","215.6","418","60.03","10"
"03/28/12 13:21:09","48.2124","42.3","215.38","385","60.03","10"
"03/28/12 13:26:10","48.2158","38.9","214.49","316","60.0","10"
"03/28/12 13:31:10","48.2193","37.1","215.63","327","60.0","11"
"03/28/12 13:36:11","48.2227","51.0","215.77","380","60.03","11"
"03/28/12 13:41:11","48.2265","44.2","215.79","330","60.03","11"
"03/28/12 13:46:10","48.23","51.9","215.66","180","60.0","11"
"03/28/12 13:51:10","48.2334","38.0","215.9","307","60.0","11"
"03/28/12 13:56:11","48.2367","34.7","214.75","104","60.03","11"
"03/28/12 14:01:09","48.2399","46.7","215.22","381","60.0","11"
"03/28/12 14:06:10","48.243","34.3","215.08","237","60.03","11"
"03/28/12 14:11:10","48.246","31.3","214.96","259","60.0","11"
"03/28/12 14:16:10","48.2482","29.6","214.55","327","60.03","11"
"03/28/12 14:21:10","48.2505","31.7","213.64","150","60.07","10"
"03/28/12 14:26:11","48.2524","25.0","214.74","200","60.03","10"
"03/28/12 14:31:11","48.2546","28.5","214.84","109","60.0","10"
"03/28/12 14:36:11","48.257","28.3","214.69","124","60.03","10"
"03/28/12 14:41:11","48.2595","38.5","214.78","292","60.0","10"
"03/28/12 14:46:11","48.2622","34.6","214.96","87","60.0","10"
"03/28/12 14:51:10","48.2655","37.4","215.23","97","60.03","10"
"03/28/12 14:56:10","48.2692","44.5","215.78","374","60.0","10"
"03/28/12 15:01:10","48.273","46.8","214.25","370","60.07","11"
"03/28/12 15:06:10","48.2762","32.7","214.62","215","60.03","11"
"03/28/12 15:11:11","48.2789","31.7","214.44","186","60.0","11"
"03/28/12 15:16:09","48.2817","22.3","214.4","298","60.03","11"
"03/28/12 15:21:10","48.2836","22.5","215.25","59","60.03","10"
"03/28/12 15:26:11","48.2857","34.0","214.89","128","60.0","10"
"03/28/12 15:31:11","48.2884","34.6","215.43","113","60.0","10"
"03/28/12 15:36:11","48.2915","35.1","215.05","187","60.03","10"
"03/28/12 15:41:10","48.2945","31.9","215.25","114","60.07","11"
"03/28/12 15:46:10","48.2971","28.3","215.34","130","60.03","11"
"03/28/12 15:51:10","48.2999","44.1","214.81","162","60.03","11"
"03/28/12 15:56:11","48.303","36.8","214.69","155","60.03","11"
"03/28/12 16:01:11","48.3061","31.6","214.8","143","60.03","11"
"03/28/12 16:06:11","48.3079","13.4","215.04","52","60.03","11"
"03/28/12 16:11:10","48.3092","14.2","214.96","18","60.03","11"
"03/28/12 16:16:10","48.3111","28.9","215.22","251","60.03","11"
"03/28/12 16:21:11","48.3129","22.5","214.08","62","60.0","11"
"03/28/12 16:26:11","48.3144","26.5","214.39","166","60.03","11"
"03/28/12 16:31:10","48.316","15.9","213.94","35","60.03","10"
"03/28/12 16:36:10","48.3176","26.5","213.12","84","60.0","10"
"03/28/12 16:41:11","48.3194","23.6","213.23","213","60.03","10"
"03/28/12 16:46:10","48.321","15.3","213.12","33","60.07","10"
"03/28/12 16:51:11","48.3226","23.4","212.83","147","60.03","10"
"03/28/12 16:56:10","48.3237","15.8","212.87","30","60.03","10"
"03/28/12 17:01:10","48.3247","15.5","213.21","40","60.07","10"
"03/28/12 17:06:11","48.3258","10.8","212.8","10","60.03","10"
"03/28/12 17:11:10","48.3267","11.1","213.07","4","60.0","9"
"03/28/12 17:16:10","48.3273","12.5","212.58","16","60.03","9"
"03/28/12 17:21:10","48.3278","14.9","211.84","3","60.03","9"
"03/28/12 17:26:10","48.3281","8.7","212.31","0","60.03","9"
"03/28/12 17:31:10","48.3285","6.3","213.02","242","60.03","9"
"03/28/12 17:36:13","48.329","13.6","213.62","21","60.0","9"
"03/28/12 17:41:10","48.3296","0.0","212.49","0","60.0","9"
"03/28/12 17:46:10","48.3303","14.3","212.29","46","60.03","9"
"03/28/12 17:51:11","48.3309","10.6","213.97","53","60.07","9"
"03/28/12 17:56:11","48.3315","12.1","213.87","4","60.0","9"
"03/28/12 18:01:11","48.3319","7.1","214.02","0","60.03","9"
"03/28/12 18:06:11","48.3322","0.0","213.96","179","60.0","9"
"03/28/12 18:11:10","48.3325","0.0","214.18","0","60.03","9"
"03/28/12 18:16:12","48.3328","0.0","212.94","0","60.0","9"
"03/28/12 18:21:13","48.3332","14.9","214.1","40","60.03","9"
"03/28/12 18:26:11","48.3335","0.0","214.29","0","60.0","9"
"03/29/12 07:21:11","48.3342","2.1","215.02","0","60.0","3"
"03/29/12 07:26:10","48.3347","13.5","215.12","0","60.03","3"
"03/29/12 07:31:11","48.3351","12.6","215.58","0","60.07","4"
"03/29/12 07:36:11","48.3356","14.6","215.58","1","60.03","4"
"03/29/12 07:41:11","48.3361","0.0","214.08","0","60.03","4"
"03/29/12 07:46:12","48.3368","0.0","214.58","0","60.03","4"
"03/29/12 07:51:11","48.3375","14.1","215.29","1","60.03","5"
"03/29/12 07:56:11","48.3381","15.1","214.98","2","60.0","5"
"03/29/12 08:01:12","48.3387","15.3","214.78","16","60.0","5"
"03/29/12 08:06:10","48.3394","10.4","215.56","100","60.03","5"
"03/29/12 08:11:11","48.3401","15.9","215.22","7","60.03","5"
"03/29/12 08:16:10","48.341","15.8","214.85","3","60.0","5"
"03/29/12 08:21:11","48.3419","3.1","215.1","237","60.03","6"
"03/29/12 08:26:10","48.3429","12.5","214.37","5","60.03","6"
"03/29/12 08:31:11","48.344","13.7","215.05","27","60.03","6"
"03/29/12 08:36:10","48.3453","18.9","215.31","33","60.03","6"
"03/29/12 08:41:10","48.347","25.2","214.74","213","60.0","6"
"03/29/12 08:46:10","48.3491","29.8","214.58","260","60.03","6"
"03/29/12 08:51:10","48.3511","24.2","215.24","230","60.03","6"
"03/29/12 08:56:11","48.3533","27.0","215.12","110","60.0","6"
"03/29/12 09:01:11","48.3557","32.8","214.78","150","60.0","6"
"03/29/12 09:06:11","48.3578","19.1","214.61","103","60.0","6"
"03/29/12 09:11:10","48.3598","24.7","214.13","226","60.03","6"
"03/29/12 09:16:11","48.362","35.3","214.7","110","60.0","7"
"03/29/12 09:21:11","48.3641","33.1","214.45","60","60.03","7"
"03/29/12 09:26:12","48.3665","34.4","214.54","109","60.03","7"
"03/29/12 09:31:11","48.369","35.9","213.95","207","60.03","7"
"03/29/12 09:36:11","48.3713","34.7","214.08","265","60.03","7"
"03/29/12 09:41:12","48.3738","40.5","213.84","143","60.0","8"
"03/29/12 09:46:12","48.3768","45.7","214.39","150","60.0","8"
"03/29/12 09:51:11","48.3797","30.9","215.15","165","60.0","8"
"03/29/12 09:56:11","48.3824","31.5","214.24","84","60.0","8"
"03/29/12 10:01:11","48.3855","57.0","214.74","133","60.0","8"
"03/29/12 10:06:11","48.3892","40.1","213.8","132","60.03","9"
"03/29/12 10:11:11","48.3925","36.1","214.05","150","60.0","9"
"03/29/12 10:16:11","48.3957","46.4","213.88","135","60.03","9"
"03/29/12 10:21:12","48.3988","33.0","214.64","108","60.03","8"
"03/29/12 10:26:10","48.4015","38.7","214.01","175","60.03","8"
"03/29/12 10:31:11","48.4042","43.4","214.41","205","60.0","7"
"03/29/12 10:36:12","48.4074","45.6","215.16","300","60.03","7"
"03/29/12 10:41:10","48.4103","33.6","215.41","279","60.0","7"
"03/29/12 10:46:11","48.4131","31.1","215.35","98","60.03","7"
"03/29/12 10:51:10","48.416","44.4","216.33","142","60.03","7"
"03/29/12 10:56:11","48.4192","39.2","216.46","175","60.03","7"
"03/29/12 11:01:12","48.4228","52.2","215.34","117","60.0","7"
"03/29/12 11:06:10","48.4265","52.6","215.01","166","60.0","7"
"03/29/12 11:11:10","48.4303","62.3","215.25","312","60.03","7"
"03/29/12 11:16:11","48.4342","36.3","215.68","316","60.0","8"
"03/29/12 11:21:10","48.4379","37.1","215.79","110","60.0","8"
"03/29/12 11:26:11","48.4414","60.1","215.71","75","60.03","8"
"03/29/12 11:31:12","48.4453","48.6","215.1","280","60.03","8"
"03/29/12 11:36:11","48.4491","48.6","213.35","84","60.0","8"
"03/29/12 11:41:11","48.453","40.6","213.41","372","60.03","8"
"03/29/12 11:46:12","48.457","64.9","213.54","316","60.0","8"
"03/29/12 11:51:11","48.4612","58.8","213.97","175","60.0","9"
"03/29/12 11:56:12","48.4655","46.8","214.36","401","60.03","9"
"03/29/12 12:01:12","48.472","114.4","215.02","541","60.0","9"
"03/29/12 12:06:10","48.4799","97.0","213.98","470","60.0","9"
"03/29/12 12:11:12","48.4865","77.4","214.12","385","60.03","9"
"03/29/12 12:16:12","48.4923","68.3","212.85","345","60.0","9"
"03/29/12 12:21:10","48.4972","58.7","213.13","141","60.0","9"
"03/29/12 12:26:11","48.5012","49.5","213.83","355","60.03","9"
"03/29/12 12:31:12","48.5051","48.8","213.98","417","60.0","9"
"03/29/12 12:36:11","48.509","46.7","214.21","117","60.03","9"
"03/29/12 12:41:11","48.5129","37.3","213.74","304","60.0","9"
"03/29/12 12:46:12","48.5168","59.6","214.25","331","60.0","9"
"03/29/12 12:51:10","48.5207","40.6","213.24","325","60.03","8"
"03/29/12 12:56:11","48.5246","54.4","214.18","348","60.0","8"
"03/29/12 13:01:11","48.5285","43.5","214.47","268","60.07","8"
"03/29/12 13:06:10","48.5323","49.2","213.91","274","60.03","8"
"03/29/12 13:11:10","48.5362","52.4","215.11","323","60.03","8"
"03/29/12 13:16:10","48.5401","56.5","215.14","88","60.0","8"
"03/29/12 13:21:11","48.5439","56.4","213.68","187","60.07","8"
"03/29/12 13:26:10","48.5478","56.8","215.18","148","60.0","8"
"03/29/12 13:31:12","48.5516","61.8","214.77","191","60.03","8"
"03/29/12 13:36:11","48.5555","53.3","215.64","124","60.0","8"
"03/29/12 13:41:11","48.5592","45.8","214.48","102","60.03","8"
"03/29/12 13:46:11","48.5631","40.4","214.64","124","60.03","8"
"03/29/12 13:51:12","48.5669","52.7","215.21","339","60.03","8"
"03/29/12 13:56:10","48.5708","57.5","214.33","173","60.03","8"
"03/29/12 14:01:11","48.5746","52.2","215.42","76","60.03","8"
"03/29/12 14:06:11","48.5788","54.7","215.23","96","60.03","8"
"03/29/12 14:11:11","48.5848","80.4","215.11","396","60.0","9"
"03/29/12 14:16:11","48.5904","56.5","214.3","118","60.0","8"
"03/29/12 14:21:11","48.5942","54.5","215.04","281","60.0","9"
"03/29/12 14:26:10","48.5981","40.3","215.65","352","60.0","8"
"03/29/12 14:31:10","48.6019","53.8","215.44","375","60.07","8"
"03/29/12 14:36:12","48.6058","49.2","216.1","354","60.03","8"
"03/29/12 14:41:10","48.6092","37.6","215.19","179","60.03","8"
"03/29/12 14:46:10","48.6128","39.6","215.38","167","60.03","8"
"03/29/12 14:51:10","48.6165","36.1","215.62","248","60.0","8"
"03/29/12 14:56:12","48.6204","45.0","215.4","116","60.0","8"
"03/29/12 15:01:11","48.6242","61.7","215.97","200","60.03","8"
"03/29/12 15:06:11","48.6281","41.8","214.94","257","60.03","8"
"03/29/12 15:11:10","48.6319","55.6","216.07","248","60.03","8"
"03/29/12 15:16:11","48.6363","89.4","215.49","434","60.03","8"
"03/29/12 15:21:11","48.6429","81.1","215.64","395","60.03","8"
"03/29/12 15:26:11","48.6493","87.2","215.07","430","60.03","8"
"03/29/12 15:31:11","48.656","78.5","215.65","386","60.0","9"
"03/29/12 15:36:10","48.6615","63.1","215.11","322","60.03","9"
"03/29/12 15:41:11","48.6655","43.7","215.49","189","60.03","8"
"03/29/12 15:46:12","48.6694","49.6","214.59","399","60.03","9"
"03/29/12 15:51:10","48.6732","55.5","215.76","241","60.03","8"
"03/29/12 15:56:10","48.6771","50.9","215.34","380","60.03","8"
"03/29/12 16:01:11","48.6809","56.4","215.59","365","60.0","8"
"03/29/12 16:06:12","48.6848","44.1","215.88","368","60.0","8"
"03/29/12 16:11:10","48.6885","38.2","215.41","320","60.0","7"
"03/29/12 16:16:10","48.6917","44.9","214.57","226","60.03","7"
"03/29/12 16:21:10","48.695","51.0","214.27","167","60.0","7"
"03/29/12 16:26:12","48.6986","56.4","215.16","133","60.0","7"
"03/29/12 16:31:12","48.7024","43.1","215.49","357","60.0","7"
"03/29/12 16:36:10","48.7063","57.2","215.44","330","60.0","7"
"03/29/12 16:41:11","48.7101","47.7","214.86","353","60.03","7"
"03/29/12 16:46:11","48.7139","54.7","214.46","102","60.03","7"
"03/29/12 16:51:10","48.7177","55.3","214.41","135","60.03","7"
"03/29/12 16:56:11","48.7216","42.9","213.99","337","60.03","7"
"03/29/12 17:01:11","48.7254","55.5","214.67","170","60.07","7"
"03/29/12 17:06:11","48.7293","55.8","214.26","164","60.07","7"
"03/29/12 17:11:12","48.7331","42.7","214.08","288","60.03","7"
"03/29/12 17:16:10","48.737","49.8","214.68","341","60.03","7"
"03/29/12 17:21:12","48.7404","39.1","214.52","332","60.0","7"
"03/29/12 17:26:10","48.7439","48.9","215.09","123","60.03","7"
"03/29/12 17:31:11","48.747","43.0","214.66","301","60.03","6"
"03/29/12 17:36:12","48.7499","37.2","214.37","239","60.0","6"
"03/29/12 17:41:10","48.7523","28.9","214.38","87","60.0","6"
"03/29/12 17:46:11","48.7543","13.5","214.4","200","60.0","6"
"03/29/12 17:51:12","48.756","17.4","214.37","15","60.03","6"
"03/29/12 17:56:10","48.7574","15.4","214.33","4","60.03","6"
"03/29/12 18:01:12","48.7584","13.9","213.93","3","60.03","6"
"03/29/12 18:06:10","48.7594","7.5","213.29","130","60.03","5"
"03/29/12 18:11:11","48.7601","14.4","213.2","23","60.07","5"
"03/29/12 18:16:10","48.7608","0.0","213.22","53","60.03","5"
"03/29/12 18:21:11","48.7613","0.0","213.28","0","60.03","5"
"03/29/12 18:26:11","48.7619","11.0","213.03","247","60.03","5"
"03/29/12 18:31:12","48.7623","0.0","213.04","7","60.03","5"
"03/29/12 18:36:11","48.7628","10.3","213.45","5","60.03","5"
"03/29/12 18:41:12","48.7631","0.0","212.98","0","60.03","5"
"03/30/12 08:16:13","48.7637","0.0","213.12","0","60.03","4"
"03/30/12 08:21:11","48.764","0.0","213.88","0","60.03","4"
"03/30/12 08:26:11","48.7644","0.0","213.82","0","60.0","4"
"03/30/12 08:31:11","48.765","0.0","214.23","0","60.03","4"
"03/30/12 08:36:14","48.7655","15.0","213.85","27","60.0","4"
"03/30/12 08:41:12","48.7662","0.0","214.48","0","60.03","4"
"03/30/12 08:46:12","48.7669","14.8","212.93","85","60.03","5"
"03/30/12 08:51:12","48.7676","0.0","212.11","0","60.03","5"
"03/30/12 08:56:11","48.7681","13.5","213.72","23","60.03","5"
"03/30/12 09:01:11","48.7688","15.0","213.1","2","60.0","5"
"03/30/12 09:06:12","48.7696","13.7","213.55","23","60.0","5"
"03/30/12 09:11:11","48.7704","12.8","213.66","170","60.03","5"
"03/30/12 09:16:11","48.7712","15.0","213.29","14","60.03","5"
"03/30/12 09:21:12","48.7723","15.4","213.39","6","60.03","5"
"03/30/12 09:26:12","48.7733","12.5","213.11","61","60.03","5"
"03/30/12 09:31:11","48.7745","15.0","213.39","103","60.0","5"
"03/30/12 09:36:12","48.7757","15.7","213.95","39","60.03","5"
"03/30/12 09:41:11","48.7769","14.0","213.93","107","60.03","5"
"03/30/12 09:46:11","48.7782","20.5","213.12","248","60.03","6"
"03/30/12 09:51:11","48.7797","20.7","212.39","13","60.03","6"
"03/30/12 09:56:11","48.7813","18.8","213.96","137","60.03","6"
"03/30/12 10:01:11","48.7828","13.2","213.66","99","60.03","6"
"03/30/12 10:06:11","48.7846","19.7","212.95","210","60.03","6"
"03/30/12 10:11:11","48.7864","16.7","212.93","247","60.03","6"
"03/30/12 10:16:12","48.7883","14.6","213.54","165","60.03","6"
"03/30/12 10:21:11","48.7903","30.9","213.24","140","59.96","6"
"03/30/12 10:26:11","48.7921","31.5","214.05","17","60.03","6"
"03/30/12 10:31:12","48.7941","30.5","213.48","180","60.03","6"
"03/30/12 10:36:12","48.7961","15.9","213.89","19","60.0","6"
"03/30/12 10:41:12","48.7981","19.0","213.63","136","60.03","6"
"03/30/12 10:46:11","48.8003","36.5","213.8","89","60.03","6"
"03/30/12 10:51:12","48.803","32.7","214.34","253","60.03","6"
"03/30/12 10:56:12","48.806","31.8","214.87","206","60.03","6"
"03/30/12 11:01:12","48.8087","35.3","214.36","96","60.03","6"
"03/30/12 11:06:12","48.8109","25.3","214.15","194","60.03","6"
"03/30/12 11:11:12","48.8133","37.0","213.61","268","60.0","6"
"03/30/12 11:16:12","48.816","33.0","213.95","120","60.03","6"
"03/30/12 11:21:11","48.819","48.1","214.17","291","60.0","6"
"03/30/12 11:26:11","48.8226","52.4","214.47","386","60.0","6"
"03/30/12 11:31:11","48.8261","53.0","214.24","109","60.03","6"
"03/30/12 11:36:12","48.83","57.9","214.44","220","60.03","7"
"03/30/12 11:41:12","48.8339","53.7","214.35","108","60.03","7"
"03/30/12 11:46:12","48.8377","43.4","214.81","359","60.0","7"
"03/30/12 11:51:11","48.8416","42.7","214.49","400","60.03","7"
"03/30/12 11:56:12","48.8454","54.5","215.06","205","60.03","7"
"03/30/12 12:01:11","48.8492","50.8","214.4","102","60.0","7"
"03/30/12 12:06:11","48.8527","36.2","213.76","180","60.03","7"
"03/30/12 12:11:12","48.8555","28.7","213.5","101","60.0","7"
"03/30/12 12:16:11","48.858","35.3","213.01","267","60.03","7"
"03/30/12 12:21:11","48.8603","25.4","214.38","254","60.03","7"
"03/30/12 12:26:12","48.8622","15.5","213.75","237","60.03","7"
"03/30/12 12:31:12","48.8644","26.2","213.69","41","60.03","7"
"03/30/12 12:36:11","48.8664","21.1","213.48","301","60.0","7"
"03/30/12 12:41:11","48.8684","24.8","213.51","187","60.03","7"
"03/30/12 12:46:12","48.8707","26.8","212.71","81","60.03","7"
"03/30/12 12:51:11","48.873","33.2","213.57","212","60.03","7"
