"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/30/12 12:56:11","48.8751","34.4","215.02","84","60.03","7"
"03/30/12 13:01:12","48.8771","20.7","213.91","163","60.0","7"
"03/30/12 13:06:11","48.8793","27.6","214.19","270","60.03","7"
"03/30/12 13:11:12","48.882","31.1","214.75","229","60.03","7"
"03/30/12 13:16:12","48.8847","35.9","214.43","124","60.03","7"
"03/30/12 13:21:12","48.8875","32.1","214.63","91","60.0","7"
"03/30/12 13:26:11","48.8905","49.4","214.04","378","60.03","8"
"03/30/12 13:31:11","48.8941","42.3","214.59","355","60.03","8"
"03/30/12 13:36:11","48.8979","54.2","214.31","350","60.0","8"
"03/30/12 13:41:12","48.9018","46.3","214.82","156","60.03","8"
"03/30/12 13:46:11","48.9056","41.0","215.03","142","60.03","7"
"03/30/12 13:51:12","48.9095","43.8","214.8","380","60.03","8"
"03/30/12 13:56:12","48.9132","52.3","214.6","308","60.03","8"
"03/30/12 14:01:12","48.9164","31.8","214.42","284","60.03","7"
"03/30/12 14:06:11","48.919","35.9","213.67","268","60.03","7"
"03/30/12 14:11:12","48.9211","13.9","213.86","174","60.03","7"
"03/30/12 14:16:12","48.9227","21.1","214.21","220","60.0","7"
"03/30/12 14:21:12","48.9243","20.1","212.75","17","60.0","7"
"03/30/12 14:26:11","48.926","23.0","214.06","157","60.0","7"
"03/30/12 14:31:11","48.9279","16.7","213.1","250","60.0","7"
"03/30/12 14:36:12","48.9297","25.2","213.64","19","60.03","7"
"03/30/12 14:41:12","48.9313","13.6","213.33","26","60.0","6"
"03/30/12 14:46:12","48.9325","15.7","214.24","3","60.03","6"
"03/30/12 14:51:12","48.9336","7.8","214.07","194","60.03","6"
"03/30/12 14:56:11","48.9346","13.6","214.41","104","60.0","6"
"03/30/12 15:01:11","48.9356","14.1","214.12","4","60.03","6"
"03/30/12 15:06:12","48.9371","15.1","213.8","48","60.03","6"
"03/30/12 15:11:12","48.9387","12.0","213.32","20","60.0","6"
"03/30/12 15:16:12","48.9403","14.2","212.94","157","60.0","6"
"03/30/12 15:21:13","48.942","27.9","213.75","25","60.0","6"
"03/30/12 15:26:12","48.9438","33.9","214.38","162","60.03","6"
"03/30/12 15:31:11","48.946","24.9","214.01","215","60.0","6"
"03/30/12 15:36:12","48.9481","18.0","214.36","21","60.03","6"
"03/30/12 15:41:12","48.95","33.5","214.6","231","60.0","6"
"03/30/12 15:46:12","48.9515","30.7","213.94","257","60.0","6"
"03/30/12 15:51:13","48.9532","25.0","214.09","188","60.03","6"
"03/30/12 15:56:11","48.9544","11.4","213.91","197","60.0","6"
"03/30/12 16:01:11","48.9556","16.0","214.01","109","60.03","6"
"03/30/12 16:06:12","48.9564","11.1","213.45","155","60.0","6"
"03/30/12 16:11:12","48.957","9.3","214.03","209","60.03","6"
"03/30/12 16:16:11","48.9578","0.0","213.9","0","60.03","6"
"03/30/12 16:21:12","48.9584","6.8","213.49","144","60.03","6"
"03/30/12 16:26:12","48.959","16.1","213.28","1","60.0","6"
"03/30/12 16:31:12","48.9599","12.7","213.43","261","60.03","6"
"03/30/12 16:36:11","48.9608","12.3","212.85","154","60.0","6"
"03/30/12 16:41:12","48.9615","0.0","213.04","0","60.07","6"
"03/30/12 16:46:12","48.9619","13.5","212.56","4","60.0","6"
"03/30/12 16:51:13","48.9622","0.0","212.76","0","60.03","6"
"03/30/12 16:56:12","48.9625","13.8","212.73","13","60.03","5"
"03/30/12 17:01:14","48.9629","0.0","213.39","0","60.03","5"
"03/30/12 17:06:12","48.9633","0.0","213.09","0","60.07","5"
"03/30/12 17:16:12","48.9638","12.0","212.92","15","60.03","5"
"03/30/12 17:21:12","48.9642","0.0","212.84","0","60.0","5"
"03/30/12 17:26:11","48.9643","0.0","214.01","0","60.03","5"
"03/30/12 17:31:12","48.9647","10.4","213.73","3","60.0","5"
"03/30/12 17:36:12","48.9649","0.0","213.73","0","60.07","5"
"03/30/12 17:41:12","48.9649","0.0","213.98","0","60.03","4"
"03/31/12 08:06:12","48.9658","0.0","213.21","0","60.0","5"
"03/31/12 08:11:12","48.9662","0.0","213.91","0","60.03","6"
"03/31/12 08:16:11","48.9665","0.0","213.22","0","60.0","6"
"03/31/12 08:21:15","48.9669","0.0","212.71","222","60.03","6"
"03/31/12 08:26:13","48.9673","0.0","212.89","0","60.0","6"
"03/31/12 08:31:12","48.968","7.3","213.76","0","60.07","6"
"03/31/12 08:36:13","48.9688","13.0","211.99","8","60.0","6"
"03/31/12 08:41:12","48.9697","16.8","212.07","10","60.03","6"
"03/31/12 08:46:12","48.9707","21.3","213.71","218","60.0","6"
"03/31/12 08:51:12","48.9717","14.9","214.17","78","60.03","6"
"03/31/12 08:56:12","48.9729","12.9","214.05","58","60.03","6"
"03/31/12 09:01:13","48.9742","14.8","214.36","101","60.0","6"
"03/31/12 09:06:11","48.9756","29.3","214.29","66","60.03","6"
"03/31/12 09:11:13","48.9772","19.0","213.6","31","60.03","6"
"03/31/12 09:16:12","48.9785","22.8","214.44","208","60.0","6"
"03/31/12 09:21:12","48.9801","12.7","213.88","16","60.03","6"
"03/31/12 09:26:13","48.982","13.6","214.45","27","60.03","7"
"03/31/12 09:31:12","48.9839","27.7","214.25","31","60.0","7"
"03/31/12 09:36:12","48.9859","33.9","214.44","310","60.03","7"
"03/31/12 09:41:12","48.9882","37.8","213.74","271","60.03","7"
"03/31/12 09:46:13","48.9907","36.5","214.12","217","60.07","7"
"03/31/12 09:51:12","48.9932","37.3","214.24","289","60.03","7"
"03/31/12 09:56:12","48.9957","26.5","214.33","194","60.03","8"
"03/31/12 10:01:13","48.9982","33.5","214.83","231","60.0","8"
"03/31/12 10:06:12","49.0006","28.9","214.11","245","60.03","8"
"03/31/12 10:11:13","49.0032","33.7","214.72","261","60.0","8"
"03/31/12 10:16:11","49.006","46.1","214.46","333","60.03","8"
"03/31/12 10:21:11","49.009","44.9","214.69","300","60.03","9"
"03/31/12 10:26:12","49.0121","36.6","214.82","211","60.03","9"
"03/31/12 10:31:12","49.0158","55.2","215.33","126","60.0","9"
"03/31/12 10:36:12","49.0197","51.3","215.55","184","60.03","9"
"03/31/12 10:41:13","49.0235","36.5","216.17","88","60.0","9"
"03/31/12 10:46:12","49.0273","44.6","216.23","284","60.03","9"
"03/31/12 10:51:12","49.0312","62.4","215.23","113","60.03","9"
"03/31/12 10:56:12","49.0363","84.8","215.39","413","60.03","9"
"03/31/12 11:01:12","49.0446","135.1","217.03","628","60.0","10"
"03/31/12 11:06:12","49.0534","96.0","216.79","461","60.03","10"
"03/31/12 11:11:12","49.0607","92.9","216.72","449","60.03","11"
"03/31/12 11:16:13","49.0668","67.7","216.14","340","60.0","11"
"03/31/12 11:21:12","49.0727","85.6","215.79","416","60.03","11"
"03/31/12 11:26:13","49.0727","83.7","216.34","410","60.0","11"
"03/31/12 11:31:12","49.0815","145.2","217.84","672","60.03","11"
"03/31/12 11:36:12","49.0934","169.0","217.5","774","60.0","13"
"03/31/12 11:41:12","49.1037","112.7","217.21","529","60.03","13"
"03/31/12 11:46:12","49.1129","131.6","216.37","613","60.03","13"
"03/31/12 11:51:12","49.1254","196.9","216.49","890","60.03","14"
"03/31/12 11:56:13","49.1387","159.5","216.64","729","60.0","15"
"03/31/12 12:01:12","49.1519","158.8","216.49","729","60.03","15"
"03/31/12 12:06:12","49.1647","145.2","216.03","673","60.03","15"
"03/31/12 12:11:12","49.1739","110.1","215.48","527","60.07","15"
"03/31/12 12:16:12","49.1831","124.4","216.33","582","60.0","15"
"03/31/12 12:21:12","49.1922","130.5","215.76","610","60.03","15"
"03/31/12 12:26:12","49.2028","141.5","216.21","655","60.03","15"
"03/31/12 12:31:13","49.2145","160.8","216.5","743","60.03","15"
"03/31/12 12:36:12","49.2273","123.2","215.54","579","60.0","15"
"03/31/12 12:41:13","49.2402","164.9","216.35","758","60.0","16"
"03/31/12 12:46:12","49.2513","144.2","215.48","670","60.03","16"
"03/31/12 12:51:11","49.2609","91.2","214.61","441","60.0","16"
"03/31/12 12:56:12","49.2688","105.4","214.51","508","60.03","15"
"03/31/12 13:01:13","49.277","109.2","215.5","515","60.0","15"
"03/31/12 13:06:13","49.2855","106.9","215.88","509","60.03","15"
"03/31/12 13:11:11","49.2947","115.3","216.29","549","60.03","15"
"03/31/12 13:16:13","49.303","108.3","215.59","514","60.03","15"
"03/31/12 13:21:12","49.3114","109.5","215.37","524","60.0","15"
"03/31/12 13:26:12","49.3195","93.7","215.17","454","60.0","15"
"03/31/12 13:31:12","49.3268","83.0","214.34","407","60.03","15"
"03/31/12 13:36:12","49.3334","81.2","215.25","402","60.07","15"
"03/31/12 13:41:12","49.3395","82.0","215.6","401","60.03","14"
"03/31/12 13:46:13","49.3461","84.2","215.11","412","60.0","14"
"03/31/12 13:51:13","49.3527","81.8","215.66","403","60.03","14"
"03/31/12 13:56:11","49.3586","71.6","214.34","357","60.03","14"
"03/31/12 14:01:12","49.3637","76.1","214.78","322","60.03","13"
"03/31/12 14:06:12","49.3678","41.6","214.39","338","60.0","13"
"03/31/12 14:11:13","49.3715","52.1","214.1","223","60.03","13"
"03/31/12 14:16:13","49.3751","51.6","213.85","376","60.03","13"
"03/31/12 14:21:11","49.3784","41.2","213.71","205","60.0","13"
"03/31/12 14:26:13","49.3812","40.2","213.13","292","60.03","12"
"03/31/12 14:31:12","49.3837","38.3","213.56","170","60.03","12"
"03/31/12 14:36:13","49.3857","32.6","213.41","123","60.03","11"
"03/31/12 14:41:11","49.3878","19.3","213.78","330","60.03","11"
"03/31/12 14:46:12","49.3899","33.5","214.11","254","60.07","11"
"03/31/12 14:51:12","49.3919","27.6","214.17","33","60.03","11"
"03/31/12 14:56:11","49.3934","19.1","213.36","253","60.0","11"
"03/31/12 15:01:13","49.395","13.9","213.67","208","60.0","11"
"03/31/12 15:06:13","49.3961","12.3","213.37","0","60.0","11"
"03/31/12 15:11:13","49.3973","29.7","213.47","37","60.03","11"
"03/31/12 15:16:12","49.399","14.0","213.23","36","60.0","11"
"03/31/12 15:21:12","49.4001","16.1","212.48","24","60.0","11"
"03/31/12 15:26:13","49.4012","12.4","212.83","15","60.0","10"
"03/31/12 15:31:11","49.4024","11.7","213.34","3","60.03","10"
"03/31/12 15:36:12","49.4037","14.3","212.69","25","60.0","10"
"03/31/12 15:41:13","49.4051","14.4","212.75","12","60.03","10"
"03/31/12 15:46:12","49.4064","12.1","212.62","259","60.0","10"
"03/31/12 15:51:13","49.4083","16.2","212.77","36","60.03","10"
"03/31/12 15:56:13","49.4103","31.4","213.59","93","60.03","10"
"03/31/12 16:01:13","49.4122","27.3","214.01","42","60.0","10"
"03/31/12 16:06:11","49.4136","27.4","213.92","285","60.0","10"
"03/31/12 16:11:12","49.4147","14.6","214.7","21","60.0","10"
"03/31/12 16:16:13","49.4157","12.1","214.86","15","60.0","10"
"03/31/12 16:21:13","49.4173","33.2","214.21","97","60.03","10"
"03/31/12 16:26:11","49.4188","15.1","214.14","4","60.0","10"
"03/31/12 16:31:12","49.4199","13.8","214.32","229","60.0","10"
"03/31/12 16:36:12","49.4213","28.1","214.99","41","60.03","10"
"03/31/12 16:41:12","49.4229","13.6","214.41","133","60.03","10"
"03/31/12 16:46:12","49.4249","25.7","215.63","209","60.03","10"
"03/31/12 16:51:13","49.427","30.1","215.55","176","60.03","10"
"03/31/12 16:56:13","49.429","18.5","215.13","246","60.0","10"
"03/31/12 17:01:13","49.4309","24.6","214.65","74","60.03","10"
"03/31/12 17:06:11","49.4326","16.3","214.82","29","60.03","10"
"03/31/12 17:11:11","49.4339","15.1","215.24","8","60.03","10"
"03/31/12 17:16:12","49.4352","12.2","214.26","49","60.0","10"
"03/31/12 17:21:13","49.4364","14.0","213.39","3","60.03","10"
"03/31/12 17:26:11","49.4371","0.0","213.59","0","60.0","10"
"03/31/12 17:31:13","49.4377","10.9","213.02","2","60.07","10"
"03/31/12 17:36:11","49.4382","14.4","212.96","3","60.0","10"
"03/31/12 17:41:11","49.4386","0.0","213.16","0","60.03","10"
"03/31/12 17:46:12","49.4389","0.0","212.96","0","60.03","10"
"03/31/12 17:51:12","49.4392","0.0","212.82","0","60.07","10"
"03/31/12 17:56:13","49.4394","0.0","213.39","0","60.03","10"
"03/31/12 18:01:15","49.4397","0.0","213.21","0","60.03","10"
"04/01/12 07:36:14","49.4401","13.0","212.94","1","60.07","9"
"04/01/12 07:41:13","49.4404","9.7","213.02","0","59.96","9"
"04/01/12 07:46:13","49.4408","0.0","213.17","0","60.0","9"
"04/01/12 07:51:13","49.4413","0.0","212.77","171","60.0","9"
"04/01/12 07:56:13","49.442","11.2","212.96","4","60.0","9"
"04/01/12 08:01:13","49.4426","11.8","212.28","0","60.0","9"
"04/01/12 08:06:13","49.4434","15.5","213.48","11","60.0","9"
"04/01/12 08:11:13","49.4442","10.7","212.75","49","60.03","9"
"04/01/12 08:16:13","49.4452","12.3","212.62","63","60.0","9"
"04/01/12 08:21:12","49.4462","12.2","212.75","17","60.03","10"
"04/01/12 08:26:13","49.4471","14.5","213.4","1","60.03","10"
"04/01/12 08:31:13","49.4479","24.7","213.49","78","60.03","10"
"04/01/12 08:36:14","49.4499","26.4","214.03","152","60.03","10"
"04/01/12 08:41:14","49.4519","33.1","213.84","103","60.0","10"
"04/01/12 08:46:12","49.4541","32.4","213.5","249","60.0","10"
"04/01/12 08:51:14","49.4565","25.6","214.37","103","60.0","11"
"04/01/12 08:56:12","49.4588","33.1","214.36","109","60.0","11"
"04/01/12 09:01:13","49.462","39.8","214.43","302","60.03","11"
"04/01/12 09:06:13","49.4655","44.8","214.14","287","60.07","11"
"04/01/12 09:11:13","49.4693","50.8","213.93","181","60.0","11"
"04/01/12 09:16:12","49.4731","42.9","214.01","184","60.03","12"
"04/01/12 09:21:13","49.4769","40.1","214.72","355","60.03","12"
"04/01/12 09:26:12","49.4812","37.9","214.25","283","60.03","13"
"04/01/12 09:31:12","49.4846","55.9","214.84","125","60.03","13"
"04/01/12 09:36:12","49.4884","52.3","215.07","373","60.03","13"
"04/01/12 09:41:14","49.4915","24.9","214.4","176","60.07","13"
"04/01/12 09:46:12","49.4942","54.1","214.96","119","60.03","13"
"04/01/12 09:51:13","49.5001","87.0","214.96","425","60.03","13"
"04/01/12 09:56:13","49.5072","95.6","216.28","460","60.0","14"
"04/01/12 10:01:13","49.5146","52.5","215.25","98","60.0","15"
"04/01/12 10:06:12","49.5218","130.0","216.98","602","60.03","15"
"04/01/12 10:11:12","49.5333","197.3","217.24","888","60.03","17"
"04/01/12 10:16:14","49.546","197.1","217.15","894","60.03","18"
"04/01/12 10:21:13","49.5575","93.5","214.93","454","60.03","18"
"04/01/12 10:26:13","49.5703","113.7","216.42","541","60.03","19"
"04/01/12 10:31:13","49.582","169.9","217.22","779","60.0","20"
"04/01/12 10:36:13","49.595","157.4","216.32","722","60.03","21"
"04/01/12 10:41:12","49.604","142.2","216.05","661","60.0","20"
"04/01/12 10:46:13","49.6153","129.3","215.81","608","60.07","21"
"04/01/12 10:51:13","49.6252","145.3","216.26","676","60.0","21"
"04/01/12 10:56:13","49.6374","164.3","216.79","754","60.03","22"
"04/01/12 11:01:13","49.6515","152.2","216.72","704","60.03","22"
"04/01/12 11:06:13","49.6645","91.2","215.43","445","60.03","23"
"04/01/12 11:11:13","49.677","197.4","217.55","897","60.03","23"
"04/01/12 11:16:12","49.6922","190.8","217.02","880","60.03","24"
"04/01/12 11:21:12","49.6995","65.6","214.66","333","60.03","24"
"04/01/12 11:26:13","49.7111","115.3","215.42","547","60.03","25"
"04/01/12 11:31:13","49.7241","178.8","219.83","801","60.03","25"
"04/01/12 11:36:13","49.7373","137.4","218.17","634","60.03","26"
"04/01/12 11:41:13","49.7476","139.8","217.21","646","60.0","26"
"04/01/12 11:46:13","49.7553","79.2","216.29","388","60.0","25"
"04/01/12 11:51:12","49.7611","77.4","216.88","378","60.03","24"
"04/01/12 11:56:13","49.7659","60.0","216.78","332","60.03","24"
"04/01/12 12:01:12","49.7723","72.7","215.97","362","60.0","23"
"04/01/12 12:06:12","49.7808","144.1","217.54","670","60.03","23"
"04/01/12 12:11:13","49.7893","85.9","216.39","419","60.03","23"
"04/01/12 12:16:12","49.8002","190.0","218.61","846","60.0","23"
"04/01/12 12:21:12","49.8149","147.0","216.77","676","60.0","24"
"04/01/12 12:26:13","49.8238","102.8","215.84","492","60.0","24"
"04/01/12 12:31:13","49.8368","146.5","217.62","676","60.0","25"
"04/01/12 12:36:13","49.8466","122.9","215.76","581","60.03","24"
"04/01/12 12:41:12","49.8576","191.2","218.1","815","60.03","25"
"04/01/12 12:46:13","49.8711","175.3","216.48","805","60.0","25"
"04/01/12 12:51:13","49.885","197.0","217.67","894","60.0","26"
"04/01/12 12:56:14","49.8951","63.0","215.5","321","60.07","25"
"04/01/12 13:01:13","49.899","55.7","215.29","127","60.03","24"
"04/01/12 13:06:13","49.9028","45.0","215.22","334","60.03","23"
"04/01/12 13:11:13","49.9066","65.1","215.19","319","60.03","21"
"04/01/12 13:16:13","49.9123","108.5","216.12","512","60.03","20"
"04/01/12 13:21:12","49.9215","99.3","215.67","474","60.0","20"
"04/01/12 13:26:13","49.9348","172.9","217.25","776","60.03","21"
"04/01/12 13:31:13","49.944","88.4","215.78","427","60.03","21"
"04/01/12 13:36:13","49.9515","87.8","215.87","427","60.0","22"
"04/01/12 13:41:12","49.963","192.9","217.47","871","60.0","23"
"04/01/12 13:46:13","49.9773","191.8","216.77","869","60.0","25"
"04/01/12 13:51:12","49.9919","195.6","217.12","892","60.0","26"
"04/01/12 13:56:12","50.0071","190.4","218.35","878","60.03","27"
"04/01/12 14:01:13","50.0182","196.1","217.51","869","60.0","27"
"04/01/12 14:06:13","50.0324","79.1","214.46","389","60.0","28"
"04/01/12 14:11:12","50.0374","55.3","215.21","307","60.03","27"
"04/01/12 14:16:13","50.0477","95.3","215.38","461","60.03","27"
"04/01/12 14:21:13","50.0548","74.7","214.9","369","60.03","26"
"04/01/12 14:26:13","50.061","87.7","215.94","424","60.03","25"
"04/01/12 14:31:12","50.0678","80.3","215.52","396","60.0","25"
"04/01/12 14:36:12","50.0739","65.9","214.18","335","60.0","24"
"04/01/12 14:41:12","50.0799","90.5","215.64","439","60.0","24"
"04/01/12 14:46:12","50.0866","57.7","214.82","276","60.0","24"
"04/01/12 14:51:13","50.0898","36.7","214.6","145","60.07","23"
"04/01/12 14:56:13","50.0921","31.7","214.98","208","60.0","22"
"04/01/12 15:01:13","50.0935","21.0","214.76","91","60.03","20"
"04/01/12 15:06:14","50.0952","13.4","214.38","199","60.0","19"
"04/01/12 15:11:12","50.097","21.1","214.57","277","60.0","18"
"04/01/12 15:16:13","50.0985","33.8","213.42","117","60.0","18"
"04/01/12 15:21:14","50.1009","41.3","215.55","299","60.0","17"
"04/01/12 15:26:13","50.1034","27.8","205.99","95","60.0","16"
"04/01/12 15:31:14","50.1058","45.4","214.63","187","60.0","15"
"04/01/12 15:36:14","50.1096","45.0","215.43","204","60.03","15"
"04/01/12 15:41:14","50.1169","124.8","216.8","583","60.0","15"
"04/01/12 15:46:13","50.1238","46.4","215.02","102","60.03","15"
"04/01/12 15:51:13","50.1276","54.7","215.05","96","60.03","15"
"04/01/12 15:56:13","50.1342","92.7","215.79","444","60.0","15"
"04/01/12 16:01:14","50.1429","88.5","216.2","427","60.0","16"
"04/01/12 16:06:12","50.1475","54.2","215.27","82","60.0","15"
"04/01/12 16:11:13","50.1513","49.5","215.19","341","60.0","15"
"04/01/12 16:16:14","50.1556","98.2","216.34","467","60.0","15"
"04/01/12 16:21:12","50.1623","65.6","215.06","333","60.03","15"
"04/01/12 16:26:13","50.1661","39.6","214.43","364","60.0","15"
"04/01/12 16:31:12","50.1697","50.9","214.97","223","60.03","15"
"04/01/12 16:36:13","50.1731","55.2","215.35","106","60.03","15"
"04/01/12 16:41:13","50.1783","102.4","215.68","489","60.07","15"
"04/01/12 16:46:14","50.1836","57.8","214.57","112","60.0","14"
"04/01/12 16:51:12","50.1871","31.2","214.63","122","60.03","14"
"04/01/12 16:56:13","50.1899","44.9","214.83","188","60.03","13"
"04/01/12 17:01:14","50.1924","15.5","214.47","22","60.03","13"
"04/01/12 17:06:12","50.1947","21.3","214.19","129","60.03","13"
"04/01/12 17:11:13","50.1966","23.3","213.74","16","60.03","13"
"04/01/12 17:16:13","50.1985","34.6","215.08","195","60.0","13"
"04/01/12 17:21:13","50.2","17.8","213.72","243","60.03","12"
"04/01/12 17:26:13","50.2011","15.1","213.92","52","60.0","12"
"04/01/12 17:31:13","50.2018","11.9","215.0","17","60.03","11"
"04/01/12 17:36:14","50.2032","14.6","214.22","52","60.03","11"
"04/01/12 17:41:14","50.2046","25.9","214.91","232","60.03","11"
"04/01/12 17:46:14","50.2064","29.9","214.67","143","60.03","11"
"04/01/12 17:51:12","50.2075","15.3","214.7","59","60.0","11"
"04/01/12 17:56:12","50.2082","0.0","213.98","0","60.03","11"
"04/01/12 18:01:13","50.2088","0.0","214.65","149","60.03","11"
"04/01/12 18:06:14","50.2094","11.0","214.8","23","60.07","11"
"04/01/12 18:11:14","50.2096","0.0","214.93","0","60.03","10"
"04/01/12 18:16:14","50.2099","14.4","215.44","2","60.03","10"
"04/01/12 18:21:13","50.2102","13.6","213.86","30","60.03","10"
"04/01/12 18:26:13","50.2105","0.0","214.38","0","60.03","9"
"04/02/12 07:16:13","50.2114","14.7","213.02","6","60.03","5"
"04/02/12 07:21:13","50.2116","0.0","213.59","0","60.07","5"
"04/02/12 07:26:13","50.2119","4.0","213.27","165","60.03","5"
"04/02/12 07:31:14","50.2125","11.0","213.13","6","60.03","5"
"04/02/12 07:36:13","50.2131","0.0","212.81","0","60.03","5"
"04/02/12 07:41:16","50.2138","7.6","213.8","0","60.03","5"
"04/02/12 07:46:13","50.2145","15.6","212.83","97","60.07","5"
"04/02/12 07:51:13","50.2153","0.0","212.54","0","60.0","5"
"04/02/12 07:56:13","50.2159","7.2","213.05","125","60.03","6"
"04/02/12 08:01:14","50.2166","0.0","213.43","0","60.03","6"
"04/02/12 08:06:12","50.2174","17.3","213.61","12","60.03","6"
"04/02/12 08:11:13","50.2188","17.8","212.87","3","60.0","6"
"04/02/12 08:16:12","50.2204","13.5","213.44","32","60.03","6"
"04/02/12 08:21:13","50.2222","12.7","213.48","17","60.0","6"
"04/02/12 08:26:14","50.2233","14.7","213.07","14","60.0","6"
"04/02/12 08:31:13","50.2241","0.0","212.6","0","60.0","6"
"04/02/12 08:36:14","50.2257","29.7","213.02","90","60.03","6"
"04/02/12 08:41:14","50.2275","18.2","212.73","148","60.0","6"
"04/02/12 08:46:13","50.2293","17.2","212.83","24","60.03","6"
"04/02/12 08:56:13","50.2335","27.4","213.7","100","60.03","6"
"04/02/12 09:01:14","50.2356","28.3","213.8","118","60.0","6"
"04/02/12 09:06:14","50.2388","44.0","213.55","195","60.03","6"
"04/02/12 09:11:12","50.2407","22.4","213.94","235","60.03","6"
"04/02/12 09:16:14","50.243","33.6","213.06","254","60.0","6"
"04/02/12 09:21:13","50.2452","28.1","213.08","170","60.03","6"
"04/02/12 09:26:13","50.2475","38.4","212.85","220","60.0","6"
"04/02/12 09:31:14","50.2493","34.5","214.04","98","60.03","6"
"04/02/12 09:36:12","50.251","6.8","212.79","194","60.0","6"
"04/02/12 09:41:13","50.2542","38.1","213.75","112","60.0","6"
"04/02/12 09:46:14","50.258","57.4","213.68","170","60.03","6"
"04/02/12 09:51:14","50.263","42.7","213.26","214","60.0","7"
"04/02/12 09:56:13","50.2669","45.1","213.54","328","60.0","7"
"04/02/12 10:01:14","50.272","76.3","214.37","380","60.03","7"
"04/02/12 10:06:13","50.2753","62.7","213.8","427","60.0","7"
"04/02/12 10:11:13","50.2797","48.8","213.51","161","60.03","7"
"04/02/12 10:21:13","50.2919","90.5","215.13","440","60.03","8"
"04/02/12 10:26:14","50.2992","95.4","214.71","464","60.03","9"
"04/02/12 10:31:14","50.3064","95.4","214.69","461","60.0","9"
"04/02/12 10:36:13","50.3135","100.0","214.86","482","60.03","9"
"04/02/12 10:41:13","50.3218","102.8","215.05","496","60.07","9"
"04/02/12 10:46:13","50.3296","88.3","214.06","433","60.03","9"
"04/02/12 10:51:14","50.3364","93.9","214.4","454","60.0","9"
"04/02/12 10:56:12","50.3438","98.8","215.41","477","60.07","9"
"04/02/12 11:01:13","50.3523","107.2","215.89","510","60.0","10"
"04/02/12 11:06:13","50.3607","114.4","215.98","537","60.03","10"
"04/02/12 11:11:12","50.3721","148.1","216.14","687","60.0","11"
"04/02/12 11:16:14","50.3829","196.6","217.51","888","60.03","11"
"04/02/12 11:21:14","50.398","193.1","216.54","880","60.0","12"
"04/02/12 11:26:14","50.4126","193.3","215.69","887","60.03","13"
"04/02/12 11:31:14","50.4253","129.2","214.99","607","60.03","13"
"04/02/12 11:36:13","50.4346","125.9","216.05","589","59.96","13"
"04/02/12 11:41:14","50.4451","154.8","215.95","711","60.03","13"
"04/02/12 11:46:13","50.456","109.5","215.14","523","59.96","13"
"04/02/12 11:51:13","50.4662","122.3","215.51","575","60.0","13"
"04/02/12 11:56:14","50.4752","103.9","214.53","493","60.0","13"
"04/02/12 12:01:14","50.4824","90.1","215.13","440","60.0","13"
"04/02/12 12:06:13","50.4917","145.1","215.7","670","60.0","13"
"04/02/12 12:11:13","50.5063","196.7","216.04","887","60.0","14"
"04/02/12 12:16:13","50.5202","150.5","215.42","697","60.03","14"
"04/02/12 12:21:13","50.534","197.2","216.28","898","60.0","15"
"04/02/12 12:26:14","50.5493","195.5","217.0","897","60.0","15"
"04/02/12 12:31:13","50.5647","197.8","216.18","883","60.0","16"
"04/02/12 12:36:13","50.5782","190.7","217.26","866","60.0","16"
"04/02/12 12:41:14","50.5897","159.3","215.77","735","60.0","15"
"04/02/12 12:46:13","50.6015","144.5","215.42","675","60.0","15"
"04/02/12 12:51:14","50.6126","132.5","216.35","614","60.03","15"
"04/02/12 12:56:12","50.6215","113.9","214.56","541","60.03","14"
"04/02/12 13:01:13","50.6354","195.9","216.64","889","59.96","16"
"04/02/12 13:06:13","50.6505","196.4","217.42","886","60.03","17"
"04/02/12 13:11:13","50.6659","195.9","217.32","889","60.0","18"
"04/02/12 13:16:14","50.6812","196.0","216.62","892","60.0","18"
"04/02/12 13:21:14","50.6966","196.4","218.01","889","60.03","18"
"04/02/12 13:26:12","50.7118","196.2","217.74","882","60.0","18"
"04/02/12 13:31:14","50.7271","196.5","217.92","885","60.03","18"
"04/02/12 13:36:14","50.7425","196.1","217.72","887","60.0","18"
"04/02/12 13:41:13","50.7577","196.4","217.02","888","60.0","18"
"04/02/12 13:46:14","50.773","196.6","217.38","891","60.03","18"
"04/02/12 13:51:12","50.7883","196.6","216.78","892","60.03","18"
"04/02/12 13:56:13","50.8036","196.6","217.85","883","60.0","18"
"04/02/12 14:01:14","50.819","196.8","217.49","887","60.03","18"
"04/02/12 14:06:13","50.8342","196.9","217.51","890","60.03","18"
"04/02/12 14:11:14","50.8496","197.1","217.43","894","60.03","18"
"04/02/12 14:16:14","50.865","197.2","218.24","891","60.03","18"
"04/02/12 14:21:12","50.8802","197.7","218.31","885","60.0","18"
"04/02/12 14:26:13","50.8955","196.1","218.05","884","60.03","17"
"04/02/12 14:31:13","50.9107","192.7","217.9","869","60.03","17"
"04/02/12 14:36:14","50.9256","190.3","216.94","866","60.03","17"
"04/02/12 14:41:14","50.9404","188.1","217.56","854","60.0","17"
"04/02/12 14:46:14","50.955","185.2","218.73","836","60.0","17"
"04/02/12 14:51:14","50.9693","182.2","218.2","823","60.0","17"
"04/02/12 14:56:14","50.9834","178.9","217.97","815","60.03","17"
"04/02/12 15:01:14","50.9973","176.9","216.74","808","60.0","17"
"04/02/12 15:06:14","51.011","176.0","216.23","801","60.0","17"
"04/02/12 15:11:13","51.0246","174.7","215.81","801","60.03","17"
"04/02/12 15:16:14","51.0383","174.3","216.18","798","60.03","17"
"04/02/12 15:21:14","51.0518","171.1","215.96","781","60.0","17"
"04/02/12 15:26:14","51.065","171.4","216.96","784","60.0","17"
"04/02/12 15:31:13","51.0783","175.0","217.32","798","60.03","17"
"04/02/12 15:36:14","51.0892","116.1","215.95","547","60.0","15"
"04/02/12 15:41:13","51.0969","87.4","215.01","429","60.0","15"
"04/02/12 15:46:13","51.1071","158.6","215.76","731","60.0","15"
"04/02/12 15:51:14","51.1159","90.0","214.27","441","60.03","15"
"04/02/12 15:56:14","51.1247","119.8","215.15","565","60.0","14"
"04/02/12 16:01:13","51.1355","128.0","216.79","595","60.03","15"
"04/02/12 16:06:14","51.1443","105.6","214.85","505","60.03","14"
"04/02/12 16:11:14","51.1518","86.1","214.49","419","60.0","14"
"04/02/12 16:16:13","51.1592","66.0","214.73","331","60.03","14"
"04/02/12 16:21:13","51.1647","125.9","215.3","593","60.03","13"
"04/02/12 16:26:14","51.1728","96.1","215.19","462","60.03","13"
"04/02/12 16:31:13","51.178","37.9","214.28","92","60.0","13"
"04/02/12 16:36:13","51.1844","121.7","214.83","575","60.03","13"
"04/02/12 16:41:14","51.1921","53.6","214.35","121","60.0","13"
"04/02/12 16:46:14","51.1992","70.1","215.53","348","60.03","13"
"04/02/12 16:51:13","51.2051","111.9","215.22","535","60.03","13"
"04/02/12 16:56:14","51.2131","93.4","215.24","455","60.0","13"
"04/02/12 17:01:13","51.2197","78.0","214.68","390","60.07","13"
"04/02/12 17:06:13","51.2255","71.6","214.05","361","60.0","13"
"04/02/12 17:11:14","51.2308","65.8","214.89","333","60.07","13"
"04/02/12 17:16:12","51.2357","61.6","214.11","324","60.03","13"
"04/02/12 17:21:14","51.24","60.7","214.65","205","60.03","12"
"04/02/12 17:26:13","51.2438","41.9","214.83","257","60.0","12"
"04/02/12 17:31:13","51.2476","33.5","213.95","312","60.0","12"
"04/02/12 17:36:13","51.2509","36.9","214.02","96","60.03","12"
"04/02/12 17:41:13","51.2541","32.4","213.79","275","60.03","12"
"04/02/12 17:46:14","51.2568","37.5","213.82","186","60.0","11"
"04/02/12 17:51:14","51.2593","33.1","214.44","189","60.03","11"
"04/02/12 17:56:13","51.2609","16.1","214.38","131","60.03","11"
"04/02/12 18:01:13","51.2621","24.3","213.73","243","60.03","11"
"04/02/12 18:06:13","51.2629","13.1","213.83","93","60.03","10"
"04/02/12 18:11:13","51.2634","13.5","213.24","30","60.03","10"
"04/02/12 18:16:13","51.2638","0.8","213.33","0","60.0","9"
"04/02/12 18:21:13","51.2643","0.0","213.31","0","60.0","9"
"04/02/12 18:26:14","51.2646","11.3","212.97","0","60.0","9"
"04/02/12 18:31:13","51.2649","11.2","213.05","72","60.0","9"
"04/02/12 18:36:14","51.2651","0.0","212.93","0","60.03","9"
"04/02/12 18:41:13","51.2654","8.6","211.54","0","60.0","9"
"04/03/12 07:21:14","51.2664","0.0","212.14","0","60.07","7"
"04/03/12 07:26:14","51.2667","0.0","213.48","0","60.03","7"
"04/03/12 07:31:13","51.267","11.1","213.82","2","60.03","7"
"04/03/12 08:06:16","51.2675","13.2","213.02","4","59.96","7"
"04/03/12 08:11:14","51.2678","0.0","212.11","0","60.03","7"
"04/03/12 08:16:13","51.268","0.0","212.93","0","60.03","7"
"04/03/12 08:21:14","51.2684","7.4","213.25","0","60.03","8"
"04/03/12 08:26:13","51.2689","14.5","213.82","75","60.03","8"
"04/03/12 08:31:14","51.2697","14.0","213.47","1","60.03","8"
"04/03/12 08:36:15","51.2703","13.8","213.28","1","60.0","8"
"04/03/12 08:41:13","51.2709","7.1","213.09","177","60.03","8"
"04/03/12 08:46:13","51.2716","10.9","212.52","0","60.0","8"
"04/03/12 08:51:14","51.2724","3.6","213.55","95","60.03","8"
"04/03/12 08:56:14","51.2733","19.3","213.33","240","60.03","9"
"04/03/12 09:01:13","51.2744","14.1","214.57","164","60.0","9"
"04/03/12 09:06:14","51.2752","12.7","213.11","42","60.03","9"
"04/03/12 09:11:13","51.2762","16.1","213.0","9","60.0","9"
"04/03/12 09:16:14","51.2775","21.8","213.25","278","60.0","9"
"04/03/12 09:21:14","51.2789","16.9","213.11","62","60.0","9"
"04/03/12 09:26:15","51.28","15.1","213.51","32","60.0","9"
"04/03/12 09:31:15","51.2816","14.6","213.81","297","60.03","9"
"04/03/12 09:36:13","51.2833","16.0","214.19","29","60.03","9"
"04/03/12 09:41:14","51.285","25.1","213.58","125","60.0","9"
"04/03/12 09:46:14","51.286","13.7","214.02","47","60.0","10"
"04/03/12 09:51:14","51.2873","16.1","213.68","22","60.03","10"
"04/03/12 09:56:15","51.2888","14.7","213.71","142","60.03","10"
"04/03/12 10:01:15","51.2907","15.1","213.66","32","60.03","10"
"04/03/12 10:06:13","51.2933","40.7","213.55","251","60.0","10"
"04/03/12 10:11:13","51.2972","50.5","213.69","209","60.03","11"
"04/03/12 10:16:14","51.3","18.0","213.54","19","60.03","11"
"04/03/12 10:21:14","51.3019","32.5","212.95","74","60.03","11"
"04/03/12 10:26:15","51.304","33.6","213.42","189","60.03","11"
"04/03/12 10:31:13","51.3066","32.9","212.88","95","60.03","11"
"04/03/12 10:36:14","51.3093","55.6","214.55","347","60.03","11"
"04/03/12 10:41:14","51.3132","58.2","213.76","103","60.0","11"
"04/03/12 10:46:14","51.3171","62.9","214.22","163","60.0","12"
"04/03/12 10:51:14","51.321","49.9","214.74","356","60.0","12"
"04/03/12 10:56:13","51.3249","64.7","214.86","340","60.03","12"
"04/03/12 11:01:14","51.3289","88.3","215.88","423","60.0","13"
"04/03/12 11:06:13","51.3353","67.2","215.42","337","60.0","13"
"04/03/12 11:11:13","51.3413","91.4","215.3","436","60.07","13"
"04/03/12 11:16:14","51.3484","109.7","215.59","522","60.03","13"
"04/03/12 11:21:15","51.3598","109.0","215.82","521","60.03","14"
"04/03/12 11:26:14","51.3698","118.1","215.6","555","60.0","15"
"04/03/12 11:31:14","51.382","120.3","215.44","567","60.03","16"
"04/03/12 11:36:14","51.3945","126.7","215.8","600","60.03","17"
"04/03/12 11:41:13","51.4083","150.3","215.72","696","60.03","17"
"04/03/12 11:46:14","51.4195","154.7","216.49","715","60.0","18"
"04/03/12 11:51:13","51.4319","117.6","215.46","555","60.0","18"
"04/03/12 11:56:14","51.4444","166.4","216.54","753","60.03","18"
"04/03/12 12:01:15","51.4551","127.9","216.09","599","60.0","18"
"04/03/12 12:06:13","51.4656","102.6","215.92","492","60.0","18"
"04/03/12 12:11:14","51.474","122.0","215.99","569","60.03","18"
"04/03/12 12:16:14","51.4856","141.1","216.73","655","60.03","18"
"04/03/12 12:21:14","51.4959","107.5","215.67","511","60.0","18"
"04/03/12 12:26:14","51.5063","161.2","216.3","746","60.03","19"
"04/03/12 12:31:14","51.5153","187.8","217.39","868","60.0","18"
"04/03/12 12:36:14","51.5256","185.5","217.64","855","60.03","18"
"04/03/12 12:41:15","51.5386","192.6","216.99","858","60.0","19"
"04/03/12 12:46:14","51.552","114.1","215.37","538","60.0","19"
"04/03/12 12:51:14","51.5652","136.3","215.7","638","60.03","20"
"04/03/12 12:56:14","51.5787","191.9","217.71","892","60.0","20"
"04/03/12 13:01:15","51.5935","197.1","217.48","894","60.03","21"
"04/03/12 13:06:13","51.6084","197.0","217.78","902","60.03","22"
"04/03/12 13:11:14","51.6237","197.0","217.92","894","60.03","22"
"04/03/12 13:16:13","51.6389","196.5","217.86","897","60.03","22"
"04/03/12 13:21:14","51.6543","195.5","217.52","892","60.03","23"
"04/03/12 13:26:14","51.6696","195.3","217.09","891","60.03","23"
"04/03/12 13:31:14","51.6844","195.7","217.9","883","60.0","24"
"04/03/12 13:36:13","51.6996","196.0","218.52","884","60.0","24"
"04/03/12 13:41:13","51.7149","195.1","217.74","881","60.0","24"
"04/03/12 13:46:15","51.7302","195.4","218.35","879","60.0","25"
"04/03/12 13:51:13","51.7454","195.7","219.56","878","60.0","25"
"04/03/12 13:56:13","51.7606","195.3","218.62","885","60.03","25"
"04/03/12 14:01:15","51.7759","195.6","217.25","886","60.03","25"
"04/03/12 14:06:13","51.7911","195.8","217.66","881","60.03","25"
"04/03/12 14:11:15","51.8064","195.9","218.1","883","60.03","25"
"04/03/12 14:16:13","51.8216","195.8","217.55","884","60.0","25"
"04/03/12 14:21:15","51.8369","196.1","217.54","890","60.03","25"
"04/03/12 14:26:13","51.8522","195.8","217.92","887","60.03","25"
"04/03/12 14:31:14","51.8675","196.8","218.06","889","60.0","25"
"04/03/12 14:36:14","51.8828","193.6","217.78","868","60.0","25"
"04/03/12 14:41:13","51.8977","189.4","217.31","859","60.03","26"
"04/03/12 14:46:14","51.9124","188.2","217.85","853","60.0","26"
"04/03/12 14:51:14","51.927","185.7","217.77","842","60.03","26"
"04/03/12 14:56:13","51.9413","183.6","217.83","829","60.03","25"
"04/03/12 15:01:14","51.9555","179.9","218.14","810","60.03","25"
"04/03/12 15:06:14","51.9695","176.0","218.07","800","60.0","25"
"04/03/12 15:11:15","51.9832","173.5","218.24","788","60.03","25"
"04/03/12 15:21:13","52.0096","166.9","218.14","762","60.03","25"
"04/03/12 15:26:14","52.0225","164.0","217.8","750","60.0","24"
"04/03/12 15:31:15","52.0352","160.4","216.88","738","60.0","24"
"04/03/12 15:36:14","52.0476","156.8","216.54","724","60.0","24"
"04/03/12 15:41:15","52.0597","152.7","216.04","704","60.0","24"
"04/03/12 15:46:14","52.0714","149.0","217.3","686","60.0","24"
"04/03/12 15:51:14","52.0829","145.1","216.0","668","60.03","23"
"04/03/12 15:56:14","52.094","140.5","216.66","652","60.03","23"
"04/03/12 16:01:15","52.1049","136.2","216.69","631","60.07","23"
"04/03/12 16:06:15","52.1153","132.3","216.94","619","60.03","23"
"04/03/12 16:11:14","52.1254","128.9","217.03","599","60.03","22"
"04/03/12 16:16:13","52.1352","123.3","216.12","583","60.0","22"
"04/03/12 16:21:13","52.1447","119.0","215.84","557","60.03","22"
"04/03/12 16:26:14","52.1538","114.1","215.54","542","60.03","21"
"04/03/12 16:31:14","52.1626","109.3","215.16","518","60.0","21"
"04/03/12 16:36:15","52.1709","104.8","215.55","501","60.03","20"
"04/03/12 16:41:13","52.1789","100.4","215.56","480","60.03","20"
"04/03/12 16:46:14","52.1865","95.4","215.29","459","60.03","20"
"04/03/12 16:51:15","52.1938","90.4","215.16","441","60.0","20"
"04/03/12 16:56:14","52.2005","85.3","214.96","421","60.03","19"
"04/03/12 17:01:13","52.207","80.6","215.83","395","60.07","19"
"04/03/12 17:06:14","52.2131","75.3","214.65","375","60.03","19"
"04/03/12 17:11:15","52.2187","70.1","215.2","352","60.03","19"
"04/03/12 17:16:13","52.2239","64.6","214.51","330","60.03","19"
"04/03/12 17:21:14","52.2286","62.0","214.15","342","60.0","19"
"04/03/12 17:26:13","52.2324","47.3","215.54","87","60.03","19"
"04/03/12 17:31:15","52.2363","55.9","214.5","138","60.03","18"
"04/03/12 17:36:13","52.2399","50.8","214.88","369","60.03","18"
"04/03/12 17:41:14","52.2432","34.5","216.08","180","60.03","18"
"04/03/12 17:46:14","52.2461","38.3","213.89","285","60.03","18"
"04/03/12 17:51:14","52.2486","33.0","214.33","166","60.03","18"
"04/03/12 17:56:15","52.2508","17.4","213.84","111","60.03","17"
"04/03/12 18:01:13","52.2526","26.4","214.5","28","60.03","17"
"04/03/12 18:06:14","52.2541","17.9","214.29","4","60.0","17"
"04/03/12 18:11:14","52.2554","11.0","213.96","22","60.0","17"
"04/03/12 18:16:15","52.2563","6.2","214.36","237","60.03","16"
"04/03/12 18:21:13","52.257","0.0","214.49","0","60.03","16"
"04/03/12 18:26:13","52.2576","0.0","213.86","0","60.03","15"
"04/03/12 18:31:13","52.258","0.1","213.38","229","60.03","15"
"04/03/12 18:36:13","52.2582","13.6","213.77","8","60.03","15"
"04/03/12 18:46:14","52.2586","0.0","213.24","0","60.0","14"
"04/03/12 18:51:15","52.2587","0.0","213.71","0","60.0","13"
"04/04/12 06:51:15","52.2592","6.5","213.75","205","60.03","5"
"04/04/12 06:56:15","52.2597","10.9","214.08","1","60.03","6"
"04/04/12 07:01:13","52.2604","10.9","213.9","57","60.0","6"
"04/04/12 07:06:15","52.2615","11.5","213.1","11","60.03","6"
"04/04/12 07:11:13","52.2628","25.3","213.45","92","60.03","6"
"04/04/12 07:16:14","52.2644","18.2","212.99","161","60.0","7"
"04/04/12 07:21:15","52.2662","24.6","213.57","47","60.03","7"
"04/04/12 07:26:14","52.2684","37.9","213.04","71","60.03","8"
"04/04/12 07:31:14","52.2712","42.9","213.46","333","60.03","8"
"04/04/12 07:36:14","52.2744","43.8","213.78","109","60.0","9"
"04/04/12 07:41:14","52.2779","47.7","212.83","364","60.07","9"
"04/04/12 07:46:14","52.2818","56.2","212.36","82","60.03","9"
"04/04/12 07:51:15","52.2857","55.0","213.67","369","60.03","10"
"04/04/12 07:56:15","52.2896","51.8","214.79","75","60.03","11"
"04/04/12 08:01:14","52.2935","45.8","215.47","379","60.0","11"
"04/04/12 08:06:15","52.2974","45.5","215.24","196","60.0","11"
"04/04/12 08:11:14","52.3014","62.5","214.91","304","60.03","11"
"04/04/12 08:16:15","52.3057","57.4","215.16","94","60.03","11"
"04/04/12 08:21:15","52.3105","91.4","215.96","444","60.0","12"
"04/04/12 08:26:15","52.3177","97.1","215.43","465","60.0","12"
"04/04/12 08:31:15","52.3255","101.8","215.45","491","60.0","12"
"04/04/12 08:36:14","52.3336","107.3","215.89","505","60.03","12"
"04/04/12 08:41:14","52.3421","112.3","215.55","531","60.03","13"
"04/04/12 08:46:15","52.351","117.2","216.15","557","60.0","13"
"04/04/12 08:51:15","52.3603","121.8","215.92","574","60.0","13"
"04/04/12 08:56:14","52.3698","125.7","216.42","591","60.03","13"
"04/04/12 09:01:14","52.3798","130.7","217.14","601","60.0","14"
"04/04/12 09:06:13","52.3901","135.5","216.53","626","60.03","14"
"04/04/12 09:11:15","52.4009","138.4","215.82","647","60.03","15"
"04/04/12 09:16:15","52.4118","142.9","215.9","663","60.0","15"
"04/04/12 09:21:14","52.4231","146.3","216.04","679","60.03","15"
"04/04/12 09:26:15","52.4347","151.3","216.5","699","60.0","16"
"04/04/12 09:31:15","52.4466","154.6","215.76","717","60.07","17"
"04/04/12 09:36:14","52.4587","158.4","216.03","734","60.0","17"
"04/04/12 09:41:14","52.4712","161.8","215.72","744","60.0","17"
"04/04/12 09:46:15","52.4841","165.8","215.58","764","60.0","17"
"04/04/12 09:51:15","52.4973","169.9","216.94","777","60.07","18"
"04/04/12 09:56:16","52.5106","173.8","217.05","792","60.03","18"
"04/04/12 10:01:16","52.5243","177.0","217.21","810","60.0","18"
"04/04/12 10:06:17","52.5382","178.9","217.42","816","60.03","18"
"04/04/12 10:11:16","52.5522","181.6","217.05","824","60.03","19"
"04/04/12 10:16:17","52.5665","184.7","216.92","841","60.03","19"
"04/04/12 10:21:16","52.5809","186.4","217.6","844","60.03","19"
"04/04/12 10:26:17","52.5956","190.9","218.05","860","60.07","20"
"04/04/12 10:31:16","52.6105","192.8","217.09","877","60.03","20"
"04/04/12 10:36:17","52.6256","196.2","217.5","885","60.03","20"
"04/04/12 10:41:17","52.641","196.6","218.65","886","60.03","20"
"04/04/12 10:46:16","52.6563","196.0","217.81","889","60.03","20"
"04/04/12 10:51:16","52.6716","196.2","218.54","882","60.0","21"
"04/04/12 10:56:16","52.6869","196.3","218.01","882","60.03","21"
"04/04/12 11:01:16","52.7022","196.7","218.27","882","60.0","22"
"04/04/12 11:06:17","52.7175","196.6","218.54","886","60.03","22"
"04/04/12 11:11:17","52.7328","195.5","217.67","887","60.03","22"
"04/04/12 11:16:16","52.748","196.2","218.6","883","60.0","22"
"04/04/12 11:21:16","52.7634","196.0","218.41","885","60.03","22"
"04/04/12 11:26:17","52.7786","195.7","218.43","885","60.0","23"
"04/04/12 11:31:17","52.7939","196.2","218.22","885","60.03","23"
"04/04/12 11:36:16","52.8091","195.7","217.7","887","60.0","23"
"04/04/12 11:41:17","52.8244","195.8","217.82","882","60.0","23"
"04/04/12 11:46:16","52.8396","195.4","218.35","885","60.03","23"
"04/04/12 11:51:16","52.8548","196.0","216.53","890","60.03","23"
"04/04/12 11:56:16","52.8701","195.7","218.05","885","60.0","23"
"04/04/12 12:01:17","52.8854","196.1","218.89","883","60.03","24"
"04/04/12 12:06:16","52.9005","195.9","218.17","880","60.0","23"
"04/04/12 12:11:16","52.9159","195.7","217.73","885","60.0","24"
"04/04/12 12:16:17","52.9311","195.6","218.38","882","60.0","24"
"04/04/12 12:21:16","52.9463","195.9","218.19","881","60.0","24"
"04/04/12 12:26:17","52.9616","195.2","217.21","888","60.03","23"
"04/04/12 12:31:16","52.9769","195.5","218.26","881","60.0","23"
"04/04/12 12:36:17","52.9921","195.4","218.13","884","60.03","24"
"04/04/12 12:41:17","53.0074","195.4","217.72","888","60.03","24"
"04/04/12 12:46:17","53.0226","195.6","217.41","888","60.03","25"
"04/04/12 12:51:16","53.0378","196.3","217.92","887","60.03","25"
"04/04/12 12:56:16","53.053","195.9","218.2","885","60.03","25"
"04/04/12 13:01:17","53.0683","195.5","218.17","887","60.03","25"
"04/04/12 13:06:16","53.0835","195.6","218.64","882","60.0","24"
"04/04/12 13:16:17","53.1141","196.0","218.85","879","60.03","24"
"04/04/12 13:21:17","53.1294","195.4","218.16","879","60.03","24"
"04/04/12 13:26:16","53.1445","195.9","218.78","882","60.03","24"
"04/04/12 13:31:17","53.1598","196.0","218.89","878","60.0","24"
"04/04/12 13:36:16","53.175","196.2","219.38","881","60.03","24"
"04/04/12 13:41:16","53.1903","196.0","218.07","882","60.0","24"
"04/04/12 13:46:17","53.2056","195.9","218.93","880","60.0","25"
"04/04/12 13:51:16","53.2208","195.7","218.3","884","60.0","24"
"04/04/12 13:56:17","53.236","196.0","218.21","884","60.03","24"
"04/04/12 14:06:17","53.2666","196.3","217.86","883","60.03","24"
"04/04/12 14:11:16","53.2818","196.6","217.99","883","60.03","24"
"04/04/12 14:16:17","53.2972","196.4","217.8","886","60.0","23"
"04/04/12 14:21:16","53.3124","196.2","217.66","890","60.03","23"
"04/04/12 14:26:17","53.3278","196.4","217.89","886","60.0","23"
"04/04/12 14:31:16","53.3431","196.0","217.79","887","60.03","23"
"04/04/12 14:36:17","53.3583","195.3","218.12","881","60.03","22"
"04/04/12 14:41:17","53.3734","191.0","217.91","862","60.0","22"
"04/04/12 14:46:16","53.388","188.0","217.69","849","60.0","23"
"04/04/12 14:51:16","53.4027","186.6","217.23","847","60.03","22"
"04/04/12 14:56:17","53.4172","184.2","217.64","837","60.03","21"
"04/04/12 15:01:17","53.4314","182.2","218.0","823","60.0","21"
"04/04/12 15:06:17","53.4454","178.1","217.3","812","60.0","20"
"04/04/12 15:11:16","53.4591","174.6","217.89","787","60.0","20"
"04/04/12 15:16:16","53.4726","170.8","217.83","781","60.0","20"
"04/04/12 15:21:16","53.4858","168.1","217.48","768","60.0","20"
"04/04/12 15:26:16","53.4987","163.8","217.76","748","60.03","20"
"04/04/12 15:31:17","53.5113","160.1","217.76","730","60.03","20"
"04/04/12 15:36:17","53.5236","156.3","217.05","723","60.03","20"
"04/04/12 15:41:17","53.5356","152.8","216.13","708","60.03","20"
"04/04/12 15:46:17","53.5474","149.5","215.98","691","60.0","20"
"04/04/12 15:51:17","53.5589","144.9","215.86","677","60.03","20"
"04/04/12 15:56:16","53.5699","140.2","216.89","654","60.03","20"
"04/04/12 16:01:16","53.5807","135.7","215.42","636","60.07","20"
"04/04/12 16:06:16","53.5912","133.3","215.1","619","60.03","19"
"04/04/12 16:11:16","53.6014","127.2","216.07","600","60.0","19"
"04/04/12 16:16:16","53.6111","124.4","216.14","585","60.0","19"
"04/04/12 16:21:16","53.6206","119.6","215.39","564","60.0","18"
"04/04/12 16:26:17","53.6298","115.4","215.92","546","60.07","18"
"04/04/12 16:31:16","53.6386","110.1","214.79","530","60.03","18"
"04/04/12 16:36:16","53.6469","105.9","215.31","505","60.03","18"
"04/04/12 16:41:16","53.655","100.9","215.18","486","60.03","17"
"04/04/12 16:46:16","53.6626","96.2","215.99","462","60.0","17"
"04/04/12 16:51:17","53.6699","91.2","215.11","439","60.0","16"
"04/04/12 16:56:17","53.6768","86.1","215.46","421","60.03","16"
"04/04/12 17:01:16","53.6833","80.7","215.52","398","60.07","15"
"04/04/12 17:06:16","53.6893","75.4","214.94","376","60.03","15"
"04/04/12 17:11:17","53.695","70.7","214.95","355","60.03","15"
"04/04/12 17:16:16","53.7002","65.0","214.99","333","60.03","15"
"04/04/12 17:21:16","53.7047","42.1","214.27","375","60.0","15"
"04/04/12 17:26:16","53.7086","43.2","214.56","415","60.03","15"
"04/04/12 17:31:16","53.7125","43.9","214.87","325","60.03","14"
"04/04/12 17:36:17","53.7161","41.6","214.97","187","60.0","14"
"04/04/12 17:41:17","53.7194","45.6","213.94","165","60.03","14"
"04/04/12 17:46:17","53.7223","30.4","214.67","102","60.03","13"
"04/04/12 17:51:16","53.7248","27.3","214.68","108","60.0","13"
"04/04/12 17:56:16","53.727","16.9","214.29","18","60.03","13"
"04/04/12 18:01:17","53.7288","27.5","214.36","26","60.07","13"
"04/04/12 18:06:17","53.7304","17.8","213.94","14","60.03","13"
"04/04/12 18:11:18","53.7316","22.1","214.0","117","60.03","12"
"04/04/12 18:16:16","53.7325","11.3","214.07","48","60.07","12"
"04/04/12 18:21:17","53.7333","0.0","214.29","109","60.03","12"
"04/04/12 18:26:18","53.7338","12.4","214.24","0","60.03","11"
"04/04/12 18:31:17","53.7342","0.0","214.31","0","60.0","11"
"04/04/12 18:36:17","53.7344","0.0","214.24","0","60.0","11"
"04/05/12 06:51:19","53.7355","15.0","212.97","257","60.03","2"
"04/05/12 06:56:19","53.7361","12.1","213.42","53","60.03","3"
"04/05/12 07:01:18","53.7368","12.1","213.04","55","60.03","3"
"04/05/12 07:06:16","53.7379","23.9","213.0","85","60.0","3"
"04/05/12 07:11:17","53.7393","14.8","212.34","57","60.03","4"
"04/05/12 07:16:16","53.7411","33.1","213.96","83","60.03","4"
"04/05/12 07:21:17","53.7432","33.3","214.17","252","60.03","4"
"04/05/12 07:26:17","53.7457","34.4","214.91","141","60.03","5"
"04/05/12 07:31:18","53.7486","35.7","213.95","88","60.0","5"
"04/05/12 07:36:17","53.7519","51.8","214.75","215","60.07","6"
"04/05/12 07:41:17","53.7556","51.4","213.72","386","60.03","6"
"04/05/12 07:46:16","53.7594","48.8","214.21","354","60.03","6"
"04/05/12 07:51:16","53.7632","52.9","214.53","356","60.03","6"
"04/05/12 07:56:17","53.7671","42.4","213.98","217","60.03","6"
"04/05/12 08:01:17","53.771","56.2","213.96","249","60.0","6"
"04/05/12 08:06:18","53.7749","42.0","214.77","366","60.03","6"
"04/05/12 08:11:18","53.7789","48.5","214.54","84","60.03","7"
"04/05/12 08:16:17","53.7833","69.7","215.12","152","60.0","7"
"04/05/12 08:21:17","53.7886","94.1","215.75","455","60.03","7"
"04/05/12 08:26:16","53.7961","99.8","214.78","480","60.03","7"
"04/05/12 08:31:17","53.8041","105.3","215.71","501","60.03","8"
"04/05/12 08:36:17","53.8125","110.0","214.9","519","60.03","8"
"04/05/12 08:41:17","53.8213","115.3","215.23","548","60.03","8"
"04/05/12 08:46:16","53.8304","120.0","216.01","568","60.03","9"
"04/05/12 08:51:17","53.8399","125.5","216.8","585","60.0","9"
"04/05/12 08:56:16","53.8499","129.5","216.15","599","60.0","9"
"04/05/12 09:01:16","53.8601","133.8","216.22","622","60.03","9"
"04/05/12 09:06:17","53.8707","138.6","216.28","640","60.03","10"
"04/05/12 09:11:18","53.8817","142.5","216.66","663","60.0","10"
"04/05/12 09:16:18","53.893","147.5","216.57","683","60.0","11"
"04/05/12 09:21:17","53.9046","151.2","216.83","695","60.07","11"
"04/05/12 09:26:18","53.9165","155.3","216.7","720","60.03","11"
"04/05/12 09:31:17","53.9287","159.6","217.16","737","60.07","12"
