"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/05/12 09:36:18","53.9413","162.7","217.05","741","60.03","12"
"04/05/12 09:41:18","53.954","166.4","217.28","760","60.03","13"
"04/05/12 09:46:16","53.967","168.8","217.21","772","60.0","13"
"04/05/12 09:51:17","53.9803","172.6","216.94","787","60.03","13"
"04/05/12 09:56:18","53.9939","175.8","217.22","804","60.03","14"
"04/05/12 10:01:16","54.0077","179.3","217.25","817","60.0","15"
"04/05/12 10:06:17","54.0218","181.8","217.39","831","60.03","15"
"04/05/12 10:11:17","54.0361","185.6","216.4","845","60.03","15"
"04/05/12 10:16:17","54.0507","187.9","216.92","855","60.0","16"
"04/05/12 10:21:17","54.0654","190.2","217.9","852","60.0","17"
"04/05/12 10:26:17","54.0804","193.6","217.63","871","60.0","17"
"04/05/12 10:31:18","54.0956","196.3","218.25","887","60.0","17"
"04/05/12 10:36:17","54.111","196.5","217.69","889","60.03","18"
"04/05/12 10:41:17","54.1262","196.8","218.24","890","60.03","19"
"04/05/12 10:46:17","54.1416","196.5","217.79","888","60.0","19"
"04/05/12 10:51:18","54.1569","196.7","218.64","887","60.0","20"
"04/05/12 10:56:16","54.1722","196.3","218.46","880","60.03","20"
"04/05/12 11:01:17","54.1874","196.3","217.64","887","60.0","20"
"04/05/12 11:06:16","54.2027","196.3","217.13","891","60.03","21"
"04/05/12 11:11:17","54.2181","195.8","217.2","885","60.0","21"
"04/05/12 11:16:16","54.2333","196.0","217.56","885","60.0","21"
"04/05/12 11:21:18","54.2486","196.3","217.32","885","60.03","22"
"04/05/12 11:26:17","54.2639","195.4","217.1","891","60.03","22"
"04/05/12 11:31:18","54.2792","197.0","217.7","887","60.0","21"
"04/05/12 11:36:16","54.2944","196.1","217.56","892","60.03","22"
"04/05/12 11:41:16","54.3097","195.9","216.82","890","60.03","22"
"04/05/12 11:46:17","54.325","195.6","216.78","889","60.0","22"
"04/05/12 11:51:18","54.3404","196.3","217.9","879","59.96","22"
"04/05/12 12:01:18","54.3709","196.2","218.58","884","60.0","22"
"04/05/12 12:06:17","54.3862","195.7","217.57","884","60.03","22"
"04/05/12 12:11:17","54.4013","196.0","218.13","886","60.0","22"
"04/05/12 12:16:17","54.4166","195.2","217.04","887","60.03","23"
"04/05/12 12:21:17","54.4319","195.9","217.56","886","60.03","23"
"04/05/12 12:26:17","54.4471","195.2","217.32","886","60.0","24"
"04/05/12 12:31:17","54.4624","195.8","216.87","886","60.03","24"
"04/05/12 12:36:16","54.4776","195.5","217.55","887","60.0","24"
"04/05/12 12:41:18","54.4929","195.5","217.91","881","60.03","23"
"04/05/12 12:46:18","54.5081","195.4","217.86","885","60.03","23"
"04/05/12 12:51:18","54.5234","195.4","218.26","882","60.0","24"
"04/05/12 12:56:18","54.5386","195.5","218.04","883","60.0","25"
"04/05/12 13:01:17","54.5532","196.3","218.42","886","60.03","24"
"04/05/12 13:06:17","54.566","188.3","218.14","855","60.03","23"
"04/05/12 13:11:17","54.5799","197.5","217.97","891","60.03","23"
"04/05/12 13:16:17","54.5952","194.1","218.05","870","60.03","23"
"04/05/12 13:21:16","54.6085","194.5","218.4","880","60.0","22"
"04/05/12 13:26:17","54.6232","84.7","216.62","415","60.03","22"
"04/05/12 13:31:17","54.6352","196.8","218.19","876","60.03","22"
"04/05/12 13:36:16","54.6505","196.2","217.67","884","60.0","22"
"04/05/12 13:41:16","54.6657","196.4","217.7","874","60.0","22"
"04/05/12 13:46:18","54.6798","196.3","218.61","880","60.03","22"
"04/05/12 13:51:16","54.695","196.5","217.67","895","60.03","22"
"04/05/12 13:56:16","54.7104","196.8","217.61","897","60.0","22"
"04/05/12 14:01:17","54.7256","196.8","217.9","888","60.03","22"
"04/05/12 14:06:16","54.741","196.9","218.02","891","60.03","22"
"04/05/12 14:11:16","54.7562","196.5","217.91","883","60.0","22"
"04/05/12 14:16:18","54.7716","196.2","218.35","890","60.03","21"
"04/05/12 14:21:17","54.7868","196.4","218.32","893","60.0","22"
"04/05/12 14:26:17","54.8022","197.1","218.29","885","60.03","22"
"04/05/12 14:31:17","54.8174","195.8","218.63","875","60.03","22"
"04/05/12 14:36:17","54.8325","192.9","217.87","878","60.0","22"
"04/05/12 14:41:16","54.8473","189.1","218.33","851","60.0","23"
"04/05/12 14:46:17","54.862","188.1","218.26","850","60.03","23"
"04/05/12 14:51:18","54.8766","185.8","217.76","842","60.03","22"
"04/05/12 14:56:16","54.891","183.7","217.36","838","60.03","22"
"04/05/12 15:01:18","54.9053","181.2","218.08","822","60.03","21"
"04/05/12 15:06:18","54.9193","177.6","218.37","805","60.03","21"
"04/05/12 15:11:16","54.9328","172.9","217.21","790","60.03","21"
"04/05/12 15:16:18","54.9463","170.3","217.75","775","60.0","20"
"04/05/12 15:21:16","54.9595","167.2","217.85","768","60.07","20"
"04/05/12 15:26:17","54.9724","163.1","217.92","747","60.03","20"
"04/05/12 15:31:17","54.9849","159.2","217.82","731","60.03","20"
"04/05/12 15:36:18","54.9973","157.5","218.07","713","60.0","20"
"04/05/12 15:41:18","55.0094","153.0","217.85","705","60.03","20"
"04/05/12 15:46:16","55.0212","149.9","217.29","688","60.03","19"
"04/05/12 15:51:18","55.0327","145.9","216.15","668","60.0","19"
"04/05/12 15:56:17","55.0439","142.3","217.17","654","60.03","18"
"04/05/12 16:01:18","55.0548","137.1","216.77","637","60.03","18"
"04/05/12 16:06:16","55.0653","132.1","216.97","617","60.0","19"
"04/05/12 16:11:17","55.0754","127.9","216.9","599","60.0","18"
"04/05/12 16:16:18","55.0852","123.5","216.65","579","60.03","18"
"04/05/12 16:21:17","55.0947","119.9","217.12","562","60.03","18"
"04/05/12 16:26:16","55.1038","114.2","216.29","540","60.0","18"
"04/05/12 16:31:17","55.1125","110.5","216.47","518","60.03","18"
"04/05/12 16:36:18","55.1209","105.2","216.47","502","60.03","17"
"04/05/12 16:41:18","55.1289","100.5","216.36","481","60.03","17"
"04/05/12 16:46:17","55.1365","95.7","216.24","462","60.03","17"
"04/05/12 16:51:17","55.1438","90.9","215.28","435","60.07","16"
"04/05/12 16:56:18","55.1507","86.0","215.71","417","60.03","16"
"04/05/12 17:01:17","55.1571","80.8","214.86","397","60.03","15"
"04/05/12 17:06:17","55.1632","75.4","215.76","374","60.03","15"
"04/05/12 17:11:17","55.1689","70.2","215.02","354","60.03","15"
"04/05/12 17:16:16","55.1742","65.5","215.95","333","60.03","15"
"04/05/12 17:21:17","55.1791","41.9","215.16","429","60.03","14"
"04/05/12 17:26:18","55.183","57.5","215.5","79","60.03","13"
"04/05/12 17:31:16","55.1868","57.4","214.34","80","60.03","13"
"04/05/12 17:36:17","55.1906","51.9","215.06","341","60.07","13"
"04/05/12 17:41:17","55.1938","46.0","213.82","89","60.03","13"
"04/05/12 17:46:18","55.1968","31.3","214.3","189","60.03","13"
"04/05/12 17:51:18","55.1993","33.4","214.56","89","60.03","13"
"04/05/12 17:56:17","55.2016","37.1","213.39","144","60.0","12"
"04/05/12 18:01:18","55.2034","20.5","213.81","275","60.07","12"
"04/05/12 18:06:18","55.205","16.4","214.34","223","60.07","11"
"04/05/12 18:11:17","55.2062","14.6","213.62","52","60.03","11"
"04/05/12 18:16:18","55.2072","14.2","213.53","33","60.03","11"
"04/05/12 18:21:18","55.2079","0.0","213.24","170","60.03","10"
"04/05/12 18:26:16","55.2085","11.5","213.91","11","60.07","10"
"04/05/12 18:31:17","55.2089","14.5","213.41","199","60.03","10"
"04/05/12 18:36:18","55.2092","0.0","212.7","0","60.0","9"
"04/06/12 06:46:21","55.2103","15.4","213.06","28","60.0","0"
"04/06/12 06:51:17","55.211","10.8","212.57","8","60.03","1"
"04/06/12 06:56:17","55.212","11.7","214.04","251","60.03","1"
"04/06/12 07:06:17","55.2149","33.7","213.44","101","60.03","2"
"04/06/12 07:11:17","55.2168","32.1","213.25","226","60.0","3"
"04/06/12 07:16:18","55.2192","35.4","213.41","171","60.03","3"
"04/06/12 07:21:18","55.2219","32.8","212.74","226","59.96","4"
"04/06/12 07:26:18","55.225","48.8","213.04","117","60.0","5"
"04/06/12 07:31:18","55.2284","47.1","213.51","200","60.03","5"
"04/06/12 07:36:17","55.2319","39.9","212.98","147","60.0","6"
"04/06/12 07:41:17","55.2359","56.0","212.42","363","60.03","6"
"04/06/12 07:46:18","55.2403","71.0","213.07","155","60.03","6"
"04/06/12 07:51:18","55.2444","41.1","212.91","258","60.0","7"
"04/06/12 07:56:18","55.2483","57.7","214.09","90","60.03","7"
"04/06/12 08:01:19","55.2523","61.6","213.92","317","59.96","8"
"04/06/12 08:06:18","55.2562","41.2","214.25","388","60.07","9"
"04/06/12 08:11:18","55.2603","69.1","213.88","366","59.96","9"
"04/06/12 08:16:17","55.2647","48.5","213.92","350","60.0","9"
"04/06/12 08:21:17","55.2701","93.9","214.74","455","60.0","10"
"04/06/12 08:26:17","55.2776","98.9","214.77","472","60.0","10"
"04/06/12 08:31:17","55.2855","103.9","214.07","496","60.0","11"
"04/06/12 08:36:18","55.2938","108.7","215.57","518","60.0","11"
"04/06/12 08:41:17","55.3024","113.5","215.22","541","60.03","12"
"04/06/12 08:46:18","55.3115","118.4","215.26","561","60.03","13"
"04/06/12 08:51:18","55.3208","122.5","215.36","577","60.0","13"
"04/06/12 08:56:18","55.3306","126.3","215.87","592","60.0","14"
"04/06/12 09:01:17","55.3404","130.6","215.65","610","60.0","15"
"04/06/12 09:06:18","55.3508","134.1","216.18","630","60.0","16"
"04/06/12 09:11:17","55.3614","138.8","216.02","649","60.03","17"
"04/06/12 09:16:18","55.3724","142.6","216.06","665","60.03","17"
"04/06/12 09:21:17","55.3836","146.9","216.35","682","60.0","18"
"04/06/12 09:26:17","55.3952","150.3","216.43","701","60.07","18"
"04/06/12 09:31:19","55.4071","154.9","216.75","717","60.0","18"
"04/06/12 09:36:17","55.4193","158.4","216.86","733","60.0","19"
"04/06/12 09:41:19","55.4318","161.7","217.19","739","60.0","19"
"04/06/12 09:46:17","55.4445","165.9","217.77","757","60.03","19"
"04/06/12 09:51:18","55.4575","168.2","217.22","768","60.03","20"
"04/06/12 09:56:18","55.4707","172.1","216.95","783","60.03","20"
"04/06/12 10:01:18","55.4842","174.9","216.97","793","60.03","20"
"04/06/12 10:06:17","55.4979","177.9","217.02","809","60.03","21"
"04/06/12 10:11:19","55.5119","180.7","217.74","823","60.03","21"
"04/06/12 10:16:18","55.5261","183.0","217.57","834","60.03","22"
"04/06/12 10:21:17","55.5403","184.5","216.77","848","60.07","22"
"04/06/12 10:26:18","55.5549","188.4","217.19","852","60.0","23"
"04/06/12 10:31:19","55.5696","190.3","216.61","866","60.0","23"
"04/06/12 10:36:17","55.5846","192.7","216.88","876","60.03","23"
"04/06/12 10:41:17","55.5996","195.5","217.14","886","60.0","24"
"04/06/12 10:46:18","55.615","195.9","217.39","887","60.0","24"
"04/06/12 10:51:18","55.615","196.1","217.32","887","60.03","24"
"04/06/12 10:56:18","55.6304","196.7","218.6","884","60.0","24"
"04/06/12 11:01:17","55.6456","196.3","218.5","882","60.03","24"
"04/06/12 11:06:18","55.6609","196.9","218.51","877","60.0","24"
"04/06/12 11:11:17","55.6762","196.5","218.05","889","60.0","24"
"04/06/12 11:16:18","55.6915","196.7","218.42","888","60.03","25"
"04/06/12 11:21:17","55.7068","196.3","218.16","878","60.03","24"
"04/06/12 11:26:17","55.7221","195.5","217.58","888","60.03","25"
"04/06/12 11:31:17","55.7374","196.5","217.73","885","60.03","25"
"04/06/12 11:36:17","55.7527","196.4","217.17","883","60.03","25"
"04/06/12 11:41:18","55.768","196.6","217.09","885","60.03","26"
"04/06/12 11:46:18","55.7833","196.3","217.63","885","60.03","26"
"04/06/12 11:51:18","55.7986","196.6","216.95","886","60.03","26"
"04/06/12 11:56:17","55.8139","196.5","217.33","881","60.03","26"
"04/06/12 12:01:19","55.8292","196.2","217.48","890","60.03","27"
"04/06/12 12:06:17","55.8445","195.7","218.54","885","60.0","28"
"04/06/12 12:11:18","55.8597","195.2","218.98","887","60.0","28"
"04/06/12 12:16:17","55.875","196.1","218.93","887","60.03","28"
"04/06/12 12:21:18","55.8902","194.9","218.64","888","60.03","28"
"04/06/12 12:26:17","55.9055","196.9","218.43","889","60.0","29"
"04/06/12 12:31:17","55.9207","195.6","218.06","889","60.03","28"
"04/06/12 12:36:18","55.936","195.6","217.77","883","60.03","29"
"04/06/12 12:41:18","55.9513","196.0","218.45","882","59.96","29"
"04/06/12 12:46:18","55.9665","195.8","218.95","877","60.03","29"
"04/06/12 12:51:18","55.9817","195.6","219.04","880","60.0","29"
"04/06/12 12:56:18","55.997","195.7","219.34","876","60.03","29"
"04/06/12 13:01:18","56.0122","196.0","218.47","882","60.0","30"
"04/06/12 13:06:18","56.0275","195.9","219.38","874","60.03","30"
"04/06/12 13:11:17","56.0427","195.8","218.57","884","60.03","31"
"04/06/12 13:16:18","56.058","195.5","218.77","884","60.0","31"
"04/06/12 13:21:18","56.0732","196.2","218.99","877","60.03","32"
"04/06/12 13:26:18","56.0885","196.0","218.59","879","60.0","32"
"04/06/12 13:31:17","56.1037","195.0","218.65","884","60.0","32"
"04/06/12 13:36:18","56.119","195.7","218.57","878","60.03","32"
"04/06/12 13:41:17","56.1342","195.7","218.75","873","60.0","32"
"04/06/12 13:46:18","56.1495","195.9","218.87","878","60.07","32"
"04/06/12 13:51:17","56.1646","196.1","218.47","868","60.0","33"
"04/06/12 13:56:18","56.18","195.2","218.51","882","60.03","33"
"04/06/12 14:01:18","56.1952","196.0","218.87","875","60.0","32"
"04/06/12 14:06:18","56.2104","195.6","219.26","881","60.07","32"
"04/06/12 14:11:17","56.2257","196.3","219.25","879","60.03","32"
"04/06/12 14:16:18","56.241","196.7","219.72","884","60.03","31"
"04/06/12 14:21:18","56.2562","195.1","219.03","881","60.03","31"
"04/06/12 14:26:17","56.2714","194.3","218.98","874","60.03","31"
"04/06/12 14:31:18","56.2865","193.5","218.96","872","60.03","30"
"04/06/12 14:36:19","56.3015","189.5","218.58","860","60.03","30"
"04/06/12 14:41:19","56.3162","188.2","218.06","849","60.0","29"
"04/06/12 14:46:17","56.3307","186.5","218.28","842","60.0","29"
"04/06/12 14:51:18","56.3451","182.8","217.93","831","60.03","29"
"04/06/12 14:56:18","56.3593","180.8","219.09","818","60.0","28"
"04/06/12 15:01:18","56.3734","178.3","218.02","805","60.03","27"
"04/06/12 15:06:19","56.3872","174.7","217.45","789","60.0","27"
"04/06/12 15:11:18","56.4007","172.0","217.09","783","60.0","27"
"04/06/12 15:16:18","56.414","168.1","216.72","770","60.03","26"
"04/06/12 15:21:17","56.4268","164.6","216.85","753","60.0","26"
"04/06/12 15:26:19","56.4396","160.8","216.59","743","60.03","26"
"04/06/12 15:31:18","56.452","158.3","216.9","734","60.0","26"
"04/06/12 15:36:17","56.4642","155.8","216.89","716","60.03","25"
"04/06/12 15:41:18","56.4762","152.3","216.55","701","60.03","24"
"04/06/12 15:46:18","56.4879","148.8","216.04","687","60.03","24"
"04/06/12 15:51:18","56.4994","144.8","216.2","675","60.03","23"
"04/06/12 15:56:17","56.5105","140.2","215.89","653","60.03","23"
"04/06/12 16:01:17","56.5212","136.8","216.4","636","60.03","22"
"04/06/12 16:06:19","56.5318","132.5","215.73","620","60.03","22"
"04/06/12 16:11:18","56.5419","128.3","215.69","602","60.0","22"
"04/06/12 16:16:18","56.5517","124.0","216.26","584","60.03","21"
"04/06/12 16:21:18","56.5612","119.6","215.84","565","60.0","20"
"04/06/12 16:26:17","56.5703","114.9","216.11","547","60.07","20"
"04/06/12 16:31:19","56.5791","110.6","215.72","526","60.03","19"
"04/06/12 16:36:17","56.5876","106.2","215.46","506","60.07","19"
"04/06/12 16:41:18","56.5956","101.1","215.53","487","60.03","19"
"04/06/12 16:46:18","56.6033","96.3","215.4","464","60.03","18"
"04/06/12 16:51:18","56.6106","91.4","215.95","441","60.0","18"
"04/06/12 16:56:17","56.6174","86.2","215.74","421","60.03","18"
"04/06/12 17:01:18","56.624","80.9","214.92","401","60.03","17"
"04/06/12 17:06:17","56.6301","75.9","215.34","379","60.0","17"
"04/06/12 17:11:17","56.6358","71.1","214.88","357","60.03","17"
"04/06/12 17:16:18","56.6412","65.8","214.9","334","60.0","16"
"04/06/12 17:21:18","56.646","63.3","214.5","230","60.03","15"
"04/06/12 17:26:19","56.65","56.0","215.34","161","60.03","15"
"04/06/12 17:31:17","56.6538","47.5","214.78","114","60.0","15"
"04/06/12 17:36:18","56.6575","38.6","215.74","124","60.0","15"
"04/06/12 17:41:18","56.6608","46.2","215.97","166","60.03","15"
"04/06/12 17:46:18","56.6638","40.9","215.72","131","60.0","14"
"04/06/12 17:51:19","56.6663","34.8","215.38","233","60.03","14"
"04/06/12 17:56:18","56.6685","32.1","214.46","99","60.03","13"
"04/06/12 18:01:18","56.6704","23.6","214.08","16","60.03","13"
"04/06/12 18:06:18","56.672","17.8","214.56","106","60.03","13"
"04/06/12 18:11:19","56.6732","14.8","214.86","5","60.0","12"
"04/06/12 18:16:17","56.6742","10.9","214.29","187","60.03","12"
"04/06/12 18:21:18","56.6749","0.0","214.14","0","60.03","11"
"04/06/12 18:26:17","56.6755","0.0","213.51","7","60.03","11"
"04/06/12 18:31:18","56.6759","0.0","213.35","0","60.03","11"
"04/06/12 18:36:17","56.6762","0.0","213.9","0","60.0","11"
"04/06/12 18:46:18","56.6766","0.0","213.54","0","60.0","10"
"04/07/12 06:46:21","56.6775","10.8","214.21","23","60.03","4"
"04/07/12 06:51:18","56.6782","6.8","213.65","254","60.03","4"
"04/07/12 06:56:17","56.6791","10.4","214.35","0","60.0","5"
"04/07/12 07:01:18","56.6803","12.0","213.96","5","60.03","5"
"04/07/12 07:06:17","56.6815","13.3","213.65","6","60.03","6"
"04/07/12 07:11:18","56.6831","31.6","213.32","51","60.0","6"
"04/07/12 07:16:19","56.6848","22.3","213.45","38","60.03","6"
"04/07/12 07:21:18","56.6869","34.4","213.3","105","60.0","6"
"04/07/12 07:26:18","56.6893","40.5","214.62","95","60.0","7"
"04/07/12 07:31:18","56.6923","36.4","214.6","124","60.03","7"
"04/07/12 07:36:18","56.6956","54.0","214.24","254","60.07","8"
"04/07/12 07:41:19","56.6982","15.8","213.99","6","60.03","9"
"04/07/12 07:46:18","56.6997","14.9","213.27","128","60.0","9"
"04/07/12 07:51:18","56.7018","30.6","213.97","77","60.0","9"
"04/07/12 07:56:17","56.7042","41.8","214.02","215","60.03","9"
"04/07/12 08:01:19","56.7081","71.9","214.9","360","60.0","9"
"04/07/12 08:06:18","56.713","49.1","214.88","395","60.0","9"
"04/07/12 08:11:19","56.7169","42.8","214.3","202","60.03","10"
"04/07/12 08:16:18","56.7201","41.3","214.08","127","60.0","10"
"04/07/12 08:21:18","56.7236","49.6","213.86","238","60.03","10"
"04/07/12 08:26:19","56.7275","43.7","214.28","89","60.03","11"
"04/07/12 08:31:18","56.7328","106.2","215.25","509","60.03","11"
"04/07/12 08:36:19","56.7412","109.5","215.2","523","60.0","11"
"04/07/12 08:41:19","56.7497","112.2","215.21","532","60.03","12"
"04/07/12 08:46:18","56.7586","117.1","215.42","554","60.03","13"
"04/07/12 08:51:19","56.7679","121.5","215.54","569","60.03","13"
"04/07/12 08:56:18","56.7774","126.5","215.47","594","60.03","14"
"04/07/12 09:01:18","56.7874","129.9","215.81","610","60.0","15"
"04/07/12 09:06:18","56.7977","134.0","215.98","627","60.03","15"
"04/07/12 09:11:18","56.8083","137.2","216.42","636","60.0","16"
"04/07/12 09:16:19","56.8191","139.4","216.78","649","60.0","17"
"04/07/12 09:21:17","56.83","145.1","216.56","671","60.0","17"
"04/07/12 09:26:18","56.8417","147.2","216.61","682","60.03","17"
"04/07/12 09:31:19","56.853","152.3","216.78","707","60.03","18"
"04/07/12 09:36:18","56.8649","158.1","216.11","728","60.03","18"
"04/07/12 09:41:18","56.8773","163.3","216.18","752","60.03","19"
"04/07/12 09:46:19","56.8896","149.0","216.27","690","60.03","19"
"04/07/12 09:51:18","56.9013","172.0","216.71","788","60.07","19"
"04/07/12 09:56:17","56.9148","172.9","217.04","793","60.0","20"
"04/07/12 10:01:18","56.9277","170.7","217.75","776","60.0","20"
"04/07/12 10:06:18","56.9382","138.7","216.19","644","60.03","19"
"04/07/12 10:11:18","56.9517","182.2","216.04","836","60.07","20"
"04/07/12 10:16:18","56.9659","186.6","217.02","843","60.03","21"
"04/07/12 10:21:19","56.9804","186.3","216.6","854","60.0","22"
"04/07/12 10:26:19","56.9943","180.5","216.45","827","60.0","22"
"04/07/12 10:31:18","57.0083","185.8","217.15","847","60.03","22"
"04/07/12 10:36:18","57.0234","196.5","217.28","885","60.03","23"
"04/07/12 10:41:19","57.0387","170.5","216.7","784","60.03","23"
"04/07/12 10:46:19","57.0532","192.9","216.75","871","60.0","24"
"04/07/12 10:51:18","57.0675","180.7","216.64","825","60.07","24"
"04/07/12 10:56:17","57.0818","185.1","216.21","848","60.0","24"
"04/07/12 11:01:18","57.0948","186.5","216.72","841","60.03","24"
"04/07/12 11:06:18","57.1071","147.0","216.34","683","60.03","24"
"04/07/12 11:11:19","57.1206","193.9","217.13","883","60.03","24"
"04/07/12 11:16:19","57.1355","196.7","217.5","884","60.03","24"
"04/07/12 11:21:18","57.1505","194.7","216.84","882","59.96","24"
"04/07/12 11:26:19","57.1658","195.7","217.56","894","60.03","25"
"04/07/12 11:31:17","57.181","196.6","216.77","891","60.0","25"
"04/07/12 11:36:18","57.1963","197.0","217.46","886","60.03","26"
"04/07/12 11:41:18","57.2112","196.0","217.72","883","60.03","26"
"04/07/12 11:46:18","57.2234","122.3","216.3","575","60.03","25"
"04/07/12 11:51:19","57.2332","117.7","215.93","556","60.03","24"
"04/07/12 11:56:18","57.2413","81.9","214.94","404","60.03","24"
"04/07/12 12:01:19","57.2473","99.5","215.69","477","60.03","23"
"04/07/12 12:06:18","57.2596","193.7","218.07","872","60.03","23"
"04/07/12 12:11:18","57.2745","195.9","217.58","893","60.03","24"
"04/07/12 12:16:18","57.2898","196.7","217.91","888","60.03","24"
"04/07/12 12:21:19","57.3051","195.3","218.22","891","60.03","25"
"04/07/12 12:26:19","57.3192","196.2","217.41","889","60.03","25"
"04/07/12 12:31:18","57.3344","195.6","218.18","882","60.03","26"
"04/07/12 12:36:18","57.3496","196.0","217.96","884","60.03","27"
"04/07/12 12:41:18","57.3649","195.9","217.51","885","60.0","27"
"04/07/12 12:46:18","57.3801","195.9","217.18","888","60.03","27"
"04/07/12 12:51:18","57.3953","194.8","217.42","890","60.03","26"
"04/07/12 12:56:19","57.4104","182.8","217.56","833","60.03","27"
"04/07/12 13:01:18","57.4232","198.7","217.93","898","60.0","26"
"04/07/12 13:06:18","57.4355","196.0","218.03","889","60.07","25"
"04/07/12 13:11:19","57.4508","197.2","218.3","879","60.03","26"
"04/07/12 13:16:18","57.4658","196.6","217.75","887","60.03","26"
"04/07/12 13:21:17","57.481","195.7","217.67","878","60.03","26"
"04/07/12 13:26:19","57.4964","197.2","217.96","878","60.0","27"
"04/07/12 13:31:19","57.5117","196.0","218.41","890","60.03","27"
"04/07/12 13:36:18","57.5269","195.8","218.27","883","60.0","27"
"04/07/12 13:41:19","57.5423","196.3","218.08","882","60.03","28"
"04/07/12 13:46:18","57.5574","195.7","218.83","878","60.03","28"
"04/07/12 13:51:19","57.5727","196.0","216.93","894","60.03","28"
"04/07/12 13:56:18","57.5879","195.5","217.5","888","60.03","29"
"04/07/12 14:01:18","57.6032","196.7","218.03","904","60.03","28"
"04/07/12 14:06:18","57.6151","171.2","216.39","787","60.0","28"
"04/07/12 14:11:19","57.6296","196.8","217.21","887","60.07","28"
"04/07/12 14:16:18","57.6448","196.1","217.9","887","60.03","28"
"04/07/12 14:21:19","57.6601","196.0","217.19","886","60.0","28"
"04/07/12 14:26:18","57.6751","190.6","218.09","866","60.03","28"
"04/07/12 14:36:19","57.7044","192.4","217.81","871","60.0","29"
"04/07/12 14:41:18","57.7194","193.8","218.5","877","60.0","29"
"04/07/12 14:46:18","57.7339","192.5","217.61","873","60.07","29"
"04/07/12 14:51:19","57.7482","173.5","216.84","798","60.03","29"
"04/07/12 14:56:19","57.7617","177.5","216.89","810","60.03","29"
"04/07/12 15:01:19","57.7753","151.2","216.6","691","60.0","29"
"04/07/12 15:06:19","57.7854","104.5","216.54","500","60.03","28"
"04/07/12 15:11:18","57.7973","177.9","217.22","815","60.07","28"
"04/07/12 15:16:19","57.8107","170.0","216.57","776","60.03","28"
"04/07/12 15:21:19","57.8237","162.6","217.39","750","60.07","28"
"04/07/12 15:26:18","57.8361","157.5","216.88","727","60.03","28"
"04/07/12 15:31:18","57.8483","155.0","217.33","717","60.0","27"
"04/07/12 15:36:19","57.8603","151.8","217.49","700","60.03","27"
"04/07/12 15:41:19","57.8719","143.7","216.79","667","60.03","27"
"04/07/12 15:46:19","57.8831","144.4","216.12","669","60.0","27"
"04/07/12 15:51:17","57.894","135.2","216.28","623","60.03","27"
"04/07/12 15:56:18","57.9031","109.7","215.74","521","60.03","26"
"04/07/12 16:01:19","57.9122","134.3","216.43","624","60.03","26"
"04/07/12 16:06:18","57.9224","122.1","216.0","569","60.0","26"
"04/07/12 16:11:19","57.931","103.1","215.7","497","60.0","25"
"04/07/12 16:16:18","57.9388","97.8","215.48","473","60.03","25"
"04/07/12 16:21:18","57.9457","90.9","215.81","441","60.03","24"
"04/07/12 16:26:18","57.9511","71.9","215.76","358","60.03","24"
"04/07/12 16:31:18","57.9566","73.4","214.86","363","60.0","23"
"04/07/12 16:36:19","57.9621","47.5","213.78","367","60.03","23"
"04/07/12 16:41:19","57.9672","66.7","214.13","337","60.03","22"
"04/07/12 16:46:18","57.9707","34.5","213.95","98","60.03","22"
"04/07/12 16:51:19","57.9732","29.4","214.02","248","60.0","21"
"04/07/12 16:56:18","57.9758","39.2","214.42","228","60.07","20"
"04/07/12 17:01:17","57.9786","36.4","214.03","222","60.03","20"
"04/07/12 17:06:18","57.9816","51.9","214.16","394","60.03","20"
"04/07/12 17:11:19","57.9845","34.3","213.73","242","60.03","20"
"04/07/12 17:16:19","57.9866","37.7","213.64","36","60.03","19"
"04/07/12 17:21:18","57.9892","48.2","214.13","209","60.0","19"
"04/07/12 17:26:18","57.9919","29.2","214.08","43","60.03","19"
"04/07/12 17:31:18","57.994","22.2","213.96","325","60.03","19"
"04/07/12 17:36:18","57.9962","36.4","213.82","212","60.03","19"
"04/07/12 17:41:18","57.9982","15.3","214.5","233","60.03","18"
"04/07/12 17:46:18","57.9998","21.0","213.84","49","60.0","18"
"04/07/12 17:51:19","58.0011","13.7","213.62","23","60.0","18"
"04/07/12 17:56:17","58.0018","0.0","213.07","0","60.03","18"
"04/07/12 18:01:18","58.0023","9.7","213.61","0","60.03","18"
"04/07/12 18:06:18","58.0028","11.3","214.01","12","60.0","18"
"04/07/12 18:11:19","58.0033","0.0","214.25","0","60.03","17"
"04/08/12 06:46:22","58.0038","0.0","213.59","0","60.03","6"
"04/08/12 06:51:18","58.0043","0.0","213.47","54","60.0","6"
"04/08/12 06:56:18","58.0052","13.9","214.09","2","60.03","7"
"04/08/12 07:01:19","58.0063","16.4","213.64","5","60.0","7"
"04/08/12 07:06:18","58.0079","24.4","213.0","61","60.03","8"
"04/08/12 07:11:18","58.0096","18.7","214.16","109","60.0","8"
"04/08/12 07:16:19","58.0117","33.6","214.47","156","60.0","8"
"04/08/12 07:21:19","58.0145","34.7","214.26","94","60.03","9"
"04/08/12 07:26:19","58.0176","49.3","214.32","147","60.07","9"
"04/08/12 07:31:18","58.0211","42.0","214.13","418","60.03","9"
"04/08/12 07:36:19","58.025","54.8","213.95","170","60.0","9"
"04/08/12 07:41:19","58.0288","65.1","214.12","338","60.03","9"
"04/08/12 07:46:19","58.0326","55.1","214.69","190","60.0","10"
"04/08/12 07:51:19","58.0361","51.0","214.54","262","60.0","10"
"04/08/12 07:56:18","58.04","57.2","215.17","140","60.07","10"
"04/08/12 08:01:18","58.0438","44.6","214.16","357","60.0","10"
"04/08/12 08:06:20","58.0473","49.2","213.26","133","60.03","11"
"04/08/12 08:11:18","58.05","30.0","212.75","266","60.03","10"
"04/08/12 08:16:18","58.0527","51.7","213.73","398","60.0","10"
"04/08/12 08:21:19","58.0564","64.0","214.36","333","60.03","10"
"04/08/12 08:26:18","58.0603","44.7","213.87","372","60.07","11"
"04/08/12 08:31:20","58.0642","50.0","214.47","231","60.0","11"
"04/08/12 08:36:18","58.0682","64.2","214.55","296","60.0","11"
"04/08/12 08:41:18","58.072","65.0","214.89","317","60.03","11"
"04/08/12 08:46:19","58.0762","44.5","214.01","396","60.03","11"
"04/08/12 08:51:19","58.0817","116.3","215.73","549","60.03","11"
"04/08/12 08:56:20","58.0911","121.4","215.04","574","60.07","11"
"04/08/12 09:01:18","58.1003","114.7","215.88","548","60.07","12"
"04/08/12 09:06:20","58.1088","106.5","215.21","506","60.0","12"
"04/08/12 09:11:18","58.1168","102.2","215.73","493","60.03","12"
"04/08/12 09:16:20","58.1252","113.7","216.21","536","60.03","13"
"04/08/12 09:21:18","58.1353","143.5","215.67","667","60.03","13"
"04/08/12 09:26:19","58.147","153.0","216.67","708","60.03","13"
"04/08/12 09:31:18","58.159","159.7","216.94","732","60.03","14"
"04/08/12 09:36:18","58.1716","160.8","217.02","741","60.0","15"
"04/08/12 09:41:18","58.184","158.5","216.8","729","60.03","15"
"04/08/12 09:46:19","58.1969","171.6","217.27","790","60.03","15"
"04/08/12 09:51:19","58.2103","173.0","217.11","791","60.07","15"
"04/08/12 09:56:20","58.2238","171.5","216.74","787","60.03","15"
"04/08/12 10:01:20","58.2377","179.5","217.0","818","60.03","16"
"04/08/12 10:06:19","58.2518","182.7","217.03","837","60.03","16"
"04/08/12 10:11:20","58.2659","187.7","217.49","853","60.03","17"
"04/08/12 10:16:19","58.2807","190.2","217.67","860","60.0","17"
"04/08/12 10:21:20","58.2957","192.3","217.14","872","60.0","17"
"04/08/12 10:26:18","58.3108","196.8","217.53","891","60.07","17"
"04/08/12 10:31:18","58.3261","196.3","217.74","888","60.0","17"
"04/08/12 10:36:18","58.3414","196.6","216.91","891","60.03","17"
"04/08/12 10:41:19","58.3568","197.1","218.31","888","60.03","17"
"04/08/12 10:46:18","58.3721","196.7","218.11","892","60.03","17"
"04/08/12 10:51:18","58.3863","196.3","217.36","892","60.0","17"
"04/08/12 10:56:18","58.4017","196.6","217.91","892","60.03","17"
"04/08/12 11:01:19","58.4157","27.6","214.18","74","60.0","17"
"04/08/12 11:06:20","58.4297","195.0","217.66","888","60.03","17"
"04/08/12 11:11:20","58.4449","197.2","217.85","880","60.03","17"
"04/08/12 11:16:20","58.4602","195.0","218.09","894","60.07","18"
"04/08/12 11:21:19","58.4754","196.0","217.1","876","60.0","17"
"04/08/12 11:26:19","58.4908","195.3","217.44","882","60.03","17"
"04/08/12 11:31:19","58.506","196.7","217.4","886","60.03","18"
"04/08/12 11:36:20","58.5214","197.5","217.93","889","60.0","17"
"04/08/12 11:41:18","58.5366","196.0","217.04","889","60.07","17"
"04/08/12 11:46:19","58.5519","196.1","217.55","888","60.0","18"
"04/08/12 11:51:19","58.5672","195.2","217.48","892","60.07","18"
"04/08/12 11:56:19","58.5825","196.2","217.52","864","60.03","18"
"04/08/12 12:01:18","58.5976","196.2","217.72","888","60.03","18"
"04/08/12 12:06:20","58.6129","196.8","218.16","895","60.03","18"
"04/08/12 12:11:19","58.6282","193.4","217.12","885","60.03","18"
"04/08/12 12:16:20","58.6434","196.1","217.45","890","60.03","18"
"04/08/12 12:21:20","58.6586","193.3","217.47","891","60.03","18"
"04/08/12 12:26:19","58.6739","197.1","217.78","876","60.0","18"
"04/08/12 12:31:19","58.6891","194.9","217.67","884","60.07","18"
"04/08/12 12:36:19","58.7044","196.2","218.21","866","60.07","18"
"04/08/12 12:41:20","58.7197","196.9","217.03","879","60.03","18"
"04/08/12 12:46:18","58.7349","195.8","218.37","889","60.03","18"
"04/08/12 12:51:18","58.7501","195.1","218.1","886","60.03","18"
"04/08/12 12:56:19","58.7654","194.0","217.89","890","60.03","18"
"04/08/12 13:01:19","58.7806","194.8","217.7","869","60.0","19"
"04/08/12 13:06:19","58.7959","195.2","217.8","879","60.0","18"
"04/08/12 13:11:19","58.8111","195.3","217.04","877","60.03","18"
"04/08/12 13:16:18","58.8264","196.8","217.6","889","60.03","18"
"04/08/12 13:21:19","58.8416","195.7","218.16","876","60.03","18"
"04/08/12 13:26:20","58.857","196.3","218.38","885","60.03","18"
"04/08/12 13:31:19","58.8723","196.3","217.46","896","60.03","19"
"04/08/12 13:36:19","58.8875","195.9","217.61","875","60.0","19"
"04/08/12 13:41:20","58.9028","196.0","217.94","881","60.03","19"
"04/08/12 13:46:19","58.9181","195.7","217.46","877","60.0","19"
"04/08/12 13:51:19","58.9334","196.1","218.44","880","60.03","19"
"04/08/12 13:56:19","58.9488","196.0","217.56","889","60.03","19"
"04/08/12 14:01:18","58.964","195.9","217.56","891","60.03","20"
"04/08/12 14:06:19","58.9793","196.3","217.23","888","60.03","20"
"04/08/12 14:11:19","58.9946","196.4","217.74","886","60.0","20"
"04/08/12 14:16:19","59.01","196.2","218.47","884","60.0","20"
"04/08/12 14:21:19","59.0253","196.7","218.44","879","60.0","20"
"04/08/12 14:26:19","59.0406","196.4","218.14","886","60.07","20"
"04/08/12 14:31:20","59.0559","196.3","217.82","890","60.07","20"
"04/08/12 14:36:20","59.0712","196.3","218.45","880","60.03","20"
"04/08/12 14:41:19","59.0864","196.0","217.81","889","60.03","20"
"04/08/12 14:46:20","59.1017","193.6","218.02","875","60.03","20"
"04/08/12 14:51:19","59.1167","192.0","217.99","871","60.03","20"
"04/08/12 14:56:20","59.1314","177.7","218.22","807","59.96","20"
"04/08/12 15:01:18","59.1446","183.4","217.44","838","60.03","20"
"04/08/12 15:06:18","59.159","186.1","217.8","847","60.03","19"
"04/08/12 15:11:20","59.1735","184.4","217.22","843","60.03","19"
"04/08/12 15:16:19","59.1877","180.1","217.65","822","60.03","19"
"04/08/12 15:21:20","59.2016","177.2","216.96","807","60.03","19"
"04/08/12 15:26:19","59.2153","172.6","217.95","781","60.03","19"
"04/08/12 15:31:18","59.2285","169.5","217.52","773","60.0","19"
"04/08/12 15:36:18","59.2416","164.8","217.64","751","60.03","19"
"04/08/12 15:41:18","59.2541","159.4","217.26","730","60.0","19"
"04/08/12 15:46:19","59.2664","153.8","217.34","702","60.03","19"
"04/08/12 15:51:19","59.2781","148.9","216.72","684","60.03","19"
"04/08/12 15:56:19","59.2896","144.4","216.71","666","60.03","19"
"04/08/12 16:01:19","59.3007","140.2","216.94","651","60.0","19"
"04/08/12 16:06:18","59.3114","136.0","217.11","631","60.03","18"
"04/08/12 16:11:19","59.3218","131.0","217.15","610","60.03","18"
"04/08/12 16:16:20","59.3319","127.1","216.65","591","60.03","18"
"04/08/12 16:21:18","59.3415","122.2","217.04","570","60.03","18"
"04/08/12 16:26:19","59.3508","117.3","215.66","554","60.03","17"
"04/08/12 16:31:19","59.3598","112.9","216.71","532","60.03","17"
"04/08/12 16:36:20","59.3684","107.2","215.62","512","60.03","17"
"04/08/12 16:41:20","59.3766","102.6","215.85","487","60.03","17"
"04/08/12 16:46:18","59.3843","97.3","216.08","467","60.03","17"
"04/08/12 16:51:18","59.3916","92.3","215.49","444","60.03","17"
"04/08/12 16:56:19","59.3986","87.0","215.44","417","60.03","17"
"04/08/12 17:01:19","59.4051","82.0","215.51","405","60.07","16"
"04/08/12 17:06:18","59.4113","77.0","215.21","380","60.03","16"
"04/08/12 17:11:20","59.4171","71.6","215.42","357","60.03","16"
"04/08/12 17:16:19","59.4224","66.0","215.58","336","60.07","16"
"04/08/12 17:21:19","59.4273","60.6","215.4","312","60.03","15"
"04/08/12 17:26:18","59.4312","42.1","214.95","384","60.03","15"
"04/08/12 17:31:18","59.435","57.1","214.61","105","60.0","15"
"04/08/12 17:36:20","59.4387","44.1","215.02","345","60.03","15"
"04/08/12 17:41:19","59.442","46.7","213.87","226","60.03","15"
"04/08/12 17:46:19","59.445","41.5","214.33","308","60.0","15"
"04/08/12 17:51:20","59.4475","14.1","213.95","166","60.03","15"
"04/08/12 17:56:19","59.4487","8.2","213.65","260","60.07","15"
"04/08/12 18:01:20","59.4496","14.6","214.04","37","60.03","14"
"04/08/12 18:06:19","59.4505","15.8","213.43","28","60.07","13"
"04/08/12 18:11:19","59.451","10.4","213.84","17","60.0","13"
"04/08/12 18:16:20","59.4515","10.6","213.78","0","60.0","13"
"04/08/12 18:21:19","59.452","0.6","212.89","0","60.03","13"
"04/08/12 18:26:19","59.4527","15.2","213.45","1","60.03","12"
"04/08/12 18:31:19","59.4535","12.8","213.21","6","60.03","12"
"04/08/12 18:36:19","59.4544","14.5","213.6","7","60.0","12"
"04/08/12 18:41:18","59.4553","11.3","213.76","1","60.0","12"
"04/08/12 18:46:18","59.4561","14.5","213.54","55","60.0","12"
"04/08/12 18:51:19","59.4567","0.0","212.95","208","59.96","12"
"04/08/12 18:56:19","59.4572","0.0","214.22","0","60.03","12"
"04/08/12 19:01:18","59.4575","0.0","214.04","0","59.96","12"
"04/08/12 19:06:20","59.4578","0.0","213.8","0","60.03","11"
"04/09/12 06:51:20","59.4584","6.7","212.72","227","60.03","6"
"04/09/12 06:56:20","59.459","0.0","213.48","0","60.0","6"
"04/09/12 07:01:19","59.4597","16.9","213.96","85","60.0","6"
"04/09/12 07:06:24","59.4605","0.0","213.64","0","60.0","7"
"04/09/12 07:11:19","59.4614","2.6","213.47","0","60.03","7"
"04/09/12 07:16:19","59.4627","25.3","213.6","163","60.0","7"
"04/09/12 07:21:20","59.4652","38.8","213.54","94","60.03","8"
"04/09/12 07:26:18","59.4679","16.1","212.89","23","60.03","8"
"04/09/12 07:31:19","59.469","13.2","214.18","62","60.03","8"
"04/09/12 07:36:19","59.4704","34.7","213.74","168","60.03","8"
"04/09/12 07:41:19","59.4733","27.7","213.56","210","60.03","9"
"04/09/12 07:46:20","59.4746","15.7","212.78","4","60.03","9"
"04/09/12 07:51:19","59.4762","21.6","213.84","52","60.03","9"
"04/09/12 07:56:19","59.4787","76.1","214.91","381","60.03","9"
"04/09/12 08:01:19","59.4824","22.7","214.26","62","59.96","9"
"04/09/12 08:06:19","59.4842","33.4","214.39","203","60.03","9"
"04/09/12 08:11:19","59.4879","49.0","215.2","331","60.03","9"
"04/09/12 08:16:20","59.4921","71.0","215.53","353","60.0","10"
"04/09/12 08:21:20","59.4992","95.7","215.16","461","60.03","10"
"04/09/12 08:26:19","59.5066","95.7","214.94","464","60.0","11"
"04/09/12 08:31:20","59.5143","103.4","215.91","490","60.0","11"
"04/09/12 08:36:19","59.5221","109.7","215.1","520","60.03","11"
"04/09/12 08:41:20","59.5307","111.6","214.99","533","60.03","12"
"04/09/12 08:46:19","59.5396","117.5","214.51","559","60.03","12"
"04/09/12 08:51:19","59.549","123.2","215.7","580","60.0","12"
"04/09/12 08:56:19","59.5587","128.1","216.38","602","60.03","13"
"04/09/12 09:01:19","59.5688","130.9","216.37","608","60.03","13"
"04/09/12 09:06:19","59.5792","137.2","216.48","634","60.0","13"
"04/09/12 09:11:20","59.5902","141.1","215.45","659","60.03","13"
"04/09/12 09:16:19","59.6012","144.4","216.09","675","60.03","13"
"04/09/12 09:21:20","59.6127","149.3","215.71","689","60.03","14"
"04/09/12 09:26:19","59.6244","152.1","217.22","699","60.03","14"
"04/09/12 09:31:19","59.6364","155.6","216.25","716","60.03","15"
"04/09/12 09:36:19","59.6488","162.1","216.9","740","60.03","15"
"04/09/12 09:41:20","59.6616","165.9","217.45","757","60.0","15"
"04/09/12 09:46:20","59.6748","176.5","216.12","813","60.03","15"
"04/09/12 09:51:20","59.6882","173.1","216.98","793","60.03","15"
"04/09/12 09:56:19","59.7019","176.8","216.05","809","60.0","15"
"04/09/12 10:01:19","59.7158","180.5","216.98","823","60.0","15"
"04/09/12 10:11:19","59.7445","187.7","216.86","847","60.0","15"
"04/09/12 10:16:19","59.7594","151.6","216.57","700","60.03","15"
"04/09/12 10:21:19","59.7736","193.2","216.92","867","60.03","15"
"04/09/12 10:26:19","59.7888","196.1","216.92","885","60.03","15"
"04/09/12 10:31:20","59.8042","197.5","217.39","894","60.03","15"
"04/09/12 10:36:20","59.8195","197.0","217.07","890","60.03","15"
"04/09/12 10:41:19","59.8348","197.2","218.08","887","60.0","15"
"04/09/12 10:46:19","59.8501","196.6","217.44","887","60.0","16"
"04/09/12 10:51:20","59.8637","194.1","217.15","881","60.03","15"
"04/09/12 10:56:20","59.8787","196.6","217.88","885","60.0","15"
"04/09/12 11:01:20","59.891","66.0","214.65","208","60.03","15"
"04/09/12 11:06:20","59.9049","196.6","217.76","889","60.0","15"
"04/09/12 11:11:19","59.919","194.8","217.7","866","60.03","15"
"04/09/12 11:16:20","59.9342","196.2","218.32","892","60.03","15"
"04/09/12 11:21:20","59.9495","197.4","218.03","891","60.03","15"
"04/09/12 11:26:20","59.964","196.3","217.34","875","60.0","15"
"04/09/12 11:31:20","59.9793","187.7","217.69","849","60.0","16"
"04/09/12 11:36:19","59.9943","196.2","217.26","890","60.03","16"
"04/09/12 11:41:20","60.0092","197.0","217.11","875","60.0","17"
"04/09/12 11:46:20","60.024","192.8","217.35","870","60.03","17"
"04/09/12 11:51:19","60.037","191.9","217.1","860","60.03","17"
"04/09/12 11:56:20","60.0479","111.5","215.5","531","60.07","17"
"04/09/12 12:01:20","60.0579","153.5","215.69","713","60.0","16"
"04/09/12 12:06:19","60.0723","162.9","216.17","754","60.03","17"
"04/09/12 12:11:19","60.0834","116.3","215.35","544","60.0","16"
"04/09/12 12:16:19","60.0926","143.9","215.67","669","60.03","15"
"04/09/12 12:21:21","60.1037","109.3","215.73","519","60.03","15"
"04/09/12 12:26:19","60.1125","91.9","215.48","446","60.03","14"
"04/09/12 12:31:20","60.1221","47.5","214.64","341","60.0","14"
"04/09/12 12:36:19","60.1259","47.1","214.01","318","60.03","13"
"04/09/12 12:41:19","60.1298","53.1","214.74","174","60.0","12"
"04/09/12 12:46:20","60.1336","55.7","214.53","269","60.0","12"
"04/09/12 12:51:21","60.1376","55.5","215.76","129","60.0","11"
"04/09/12 12:56:20","60.1414","53.5","215.88","329","60.03","11"
"04/09/12 13:01:19","60.1452","55.2","216.12","123","60.0","11"
"04/09/12 13:06:20","60.1491","51.9","215.38","342","60.0","11"
"04/09/12 13:11:20","60.1533","65.2","214.55","331","60.03","11"
"04/09/12 13:16:19","60.1572","50.4","214.12","161","60.03","10"
"04/09/12 13:21:19","60.1632","82.2","215.1","402","60.03","10"
"04/09/12 13:26:19","60.1689","48.7","214.37","302","60.0","10"
"04/09/12 13:31:19","60.1725","56.5","214.53","106","60.03","10"
"04/09/12 13:36:20","60.1764","62.2","215.18","337","60.03","10"
"04/09/12 13:41:20","60.1803","48.8","214.96","256","60.0","10"
"04/09/12 13:46:21","60.1836","61.5","214.35","410","60.0","9"
"04/09/12 13:51:19","60.1873","42.1","214.8","119","60.03","9"
"04/09/12 13:56:19","60.1901","39.5","215.39","137","60.03","9"
"04/09/12 14:01:19","60.1919","24.9","214.23","205","60.0","9"
"04/09/12 14:06:20","60.1936","30.2","214.08","47","60.0","9"
"04/09/12 14:11:20","60.1952","14.5","214.39","15","60.03","9"
"04/09/12 14:16:19","60.1961","12.3","214.12","52","60.0","8"
"04/09/12 14:21:20","60.1973","17.4","215.18","34","60.0","8"
"04/09/12 14:26:20","60.1982","15.0","213.95","10","59.96","8"
"04/09/12 14:31:21","60.1991","23.0","214.32","273","60.03","7"
"04/09/12 14:36:19","60.2014","48.1","214.85","160","60.03","8"
"04/09/12 14:41:20","60.2042","32.1","213.43","149","60.0","8"
"04/09/12 14:46:20","60.207","47.5","214.54","307","60.0","8"
"04/09/12 14:51:19","60.2106","48.3","214.97","339","60.03","8"
"04/09/12 14:56:20","60.217","101.1","215.82","486","60.03","9"
"04/09/12 15:01:20","60.2254","85.3","216.35","415","60.03","9"
"04/09/12 15:06:20","60.2327","86.4","215.53","423","60.03","9"
"04/09/12 15:11:20","60.2397","43.5","215.14","398","60.03","9"
"04/09/12 15:16:21","60.2458","83.9","216.56","407","60.03","9"
"04/09/12 15:21:20","60.2534","198.1","218.23","878","60.03","9"
"04/09/12 15:26:20","60.2607","45.0","214.39","350","60.0","9"
"04/09/12 15:31:21","60.2644","54.3","215.15","219","60.03","9"
"04/09/12 15:36:19","60.2709","74.0","215.85","366","60.0","9"
"04/09/12 15:41:19","60.2756","41.7","214.95","363","60.03","9"
"04/09/12 15:46:19","60.2784","44.5","214.86","207","60.03","9"
"04/09/12 15:51:19","60.2813","39.1","215.13","250","60.03","9"
"04/09/12 15:56:19","60.2843","35.1","214.37","225","60.0","9"
"04/09/12 16:01:20","60.2864","29.7","214.25","26","60.03","8"
"04/09/12 16:06:20","60.2888","27.8","214.35","75","60.03","8"
"04/09/12 16:11:20","60.2922","73.2","215.42","240","60.0","8"
"04/09/12 16:16:19","60.2956","20.7","214.19","172","60.03","8"
"04/09/12 16:21:20","60.2967","15.1","214.48","1","60.03","7"
"04/09/12 16:26:19","60.299","47.9","214.93","354","60.0","7"
"04/09/12 16:31:19","60.3027","47.7","214.24","122","60.03","7"
"04/09/12 16:36:20","60.3057","33.1","214.18","112","60.0","7"
"04/09/12 16:41:19","60.3087","42.4","213.57","155","60.0","7"
"04/09/12 16:46:19","60.3114","36.9","214.15","143","60.03","7"
"04/09/12 16:51:20","60.3139","27.4","214.57","141","60.03","7"
"04/09/12 16:56:20","60.3165","35.7","215.16","142","60.03","7"
"04/09/12 17:01:20","60.3202","48.0","215.64","339","60.07","7"
"04/09/12 17:06:19","60.3239","39.5","215.07","132","60.03","8"
"04/09/12 17:11:19","60.3272","38.4","215.11","169","60.03","8"
"04/09/12 17:16:20","60.33","45.1","214.07","281","60.03","8"
"04/09/12 17:21:20","60.3329","30.7","214.39","281","60.0","8"
"04/09/12 17:26:19","60.3353","16.3","213.91","40","60.03","8"
"04/09/12 17:31:20","60.3376","24.9","214.31","204","60.0","8"
"04/09/12 17:36:20","60.3395","25.9","213.97","105","60.03","8"
"04/09/12 17:41:20","60.3413","19.8","214.24","242","60.03","8"
"04/09/12 17:46:20","60.3429","29.0","213.22","119","60.03","8"
"04/09/12 17:51:19","60.3444","19.6","213.47","164","60.0","8"
"04/09/12 17:56:19","60.3455","15.6","213.11","44","60.0","7"
"04/09/12 18:01:19","60.3463","14.9","213.44","6","60.03","7"
"04/09/12 18:06:19","60.347","2.7","213.92","178","60.03","7"
"04/09/12 18:11:19","60.3481","12.5","213.38","113","60.0","7"
"04/09/12 18:16:21","60.349","7.1","213.76","0","60.03","7"
"04/09/12 18:21:20","60.3495","0.0","213.75","0","60.03","6"
"04/09/12 18:26:19","60.3501","2.3","213.36","0","60.0","6"
"04/09/12 18:31:20","60.3505","0.0","212.81","0","60.03","6"
"04/09/12 18:36:19","60.3508","0.0","212.7","151","60.03","6"
"04/09/12 18:41:19","60.351","0.0","213.42","0","60.03","6"
"04/10/12 06:36:20","60.3512","0.0","213.59","0","60.03","2"
"04/10/12 06:41:24","60.3514","0.0","213.51","0","60.03","2"
"04/10/12 06:46:21","60.3518","0.0","213.54","0","60.03","3"
"04/10/12 06:51:21","60.3524","6.1","213.52","237","60.03","3"
"04/10/12 06:56:20","60.3532","13.2","213.45","10","60.03","3"
"04/10/12 07:01:20","60.3543","13.2","212.86","10","60.0","4"
"04/10/12 07:06:19","60.3556","25.8","211.8","107","60.0","4"
"04/10/12 07:11:19","60.3573","17.2","213.47","108","60.03","4"
"04/10/12 07:16:21","60.3594","33.0","213.39","156","60.03","5"
"04/10/12 07:21:20","60.3618","36.5","213.61","279","60.0","5"
"04/10/12 07:26:19","60.3646","43.7","213.44","291","60.0","5"
"04/10/12 07:31:20","60.3678","37.3","213.02","200","60.03","6"
"04/10/12 07:36:20","60.3714","43.4","212.85","175","60.03","6"
"04/10/12 07:41:21","60.3753","58.1","213.46","81","60.03","6"
"04/10/12 07:46:19","60.3792","50.3","213.37","139","60.07","6"
"04/10/12 07:51:20","60.3831","39.6","214.61","245","60.0","6"
"04/10/12 07:56:20","60.3869","56.9","214.49","263","60.03","6"
"04/10/12 08:01:20","60.3908","47.3","214.36","309","60.0","6"
"04/10/12 08:06:21","60.3948","60.1","214.44","358","60.03","7"
"04/10/12 08:11:20","60.3991","45.7","214.54","429","60.07","7"
"04/10/12 08:16:21","60.4036","48.5","213.88","445","60.03","7"
"04/10/12 08:21:21","60.4105","98.1","214.59","473","60.07","8"
"04/10/12 08:26:19","60.4183","104.3","215.15","497","60.03","8"
"04/10/12 08:31:20","60.4266","109.3","214.66","522","60.03","8"
"04/10/12 08:36:21","60.4353","114.2","215.27","543","60.03","9"
"04/10/12 08:41:20","60.4444","118.9","215.39","566","60.0","9"
"04/10/12 08:46:20","60.4537","118.0","214.71","558","60.03","9"
"04/10/12 08:51:20","60.4631","128.6","215.1","605","60.03","9"
"04/10/12 08:56:20","60.4733","133.0","215.71","624","60.03","9"
"04/10/12 09:01:20","60.4836","137.2","215.52","640","59.96","10"
"04/10/12 09:06:19","60.4942","140.1","215.62","654","60.03","10"
"04/10/12 09:11:20","60.5042","129.0","215.31","609","60.03","11"
"04/10/12 09:16:21","60.5145","131.8","215.85","618","60.07","11"
"04/10/12 09:21:21","60.5251","139.9","215.6","655","60.0","10"
"04/10/12 09:26:21","60.5368","156.0","216.3","720","60.0","11"
"04/10/12 09:31:20","60.5494","164.7","217.01","752","60.03","11"
"04/10/12 09:36:20","60.5622","168.9","217.48","762","60.03","11"
"04/10/12 09:41:20","60.5724","61.6","214.9","316","60.03","11"
"04/10/12 09:46:20","60.5763","42.0","213.94","425","60.03","10"
"04/10/12 09:51:20","60.5802","54.6","214.85","219","60.03","10"
"04/10/12 09:56:21","60.584","55.4","213.64","287","60.03","9"
"04/10/12 10:01:19","60.5879","48.5","213.78","385","60.0","9"
"04/10/12 10:06:21","60.5918","45.3","213.29","392","60.03","9"
"04/10/12 10:11:19","60.5957","48.0","214.74","366","60.0","9"
"04/10/12 10:16:20","60.5996","58.4","214.28","200","60.03","9"
"04/10/12 10:21:20","60.6035","49.9","213.76","195","60.0","9"
"04/10/12 10:26:20","60.6075","55.5","214.63","112","60.0","9"
"04/10/12 10:31:20","60.6119","45.0","215.38","440","60.0","9"
"04/10/12 10:36:19","60.616","47.0","214.18","266","60.0","9"
"04/10/12 10:41:20","60.6201","66.1","214.68","346","60.03","9"
"04/10/12 10:46:20","60.6242","63.5","214.19","98","60.03","9"
"04/10/12 10:51:20","60.6286","42.2","215.03","226","60.03","9"
"04/10/12 10:56:21","60.6328","44.7","214.78","349","60.03","9"
"04/10/12 11:01:21","60.6367","39.1","216.07","178","60.0","9"
"04/10/12 11:06:20","60.6404","58.4","215.16","74","60.0","9"
"04/10/12 11:11:20","60.6444","49.6","214.97","289","60.0","9"
"04/10/12 11:16:21","60.6482","48.3","215.0","359","60.03","9"
"04/10/12 11:21:20","60.652","59.0","214.97","281","60.03","9"
"04/10/12 11:26:21","60.6558","42.7","215.29","350","60.03","9"
"04/10/12 11:31:21","60.6596","44.3","213.65","294","60.03","9"
"04/10/12 11:36:20","60.6635","56.8","214.38","418","60.07","9"
"04/10/12 11:41:21","60.6714","128.0","214.8","605","60.03","9"
"04/10/12 11:46:20","60.6828","186.4","216.36","849","60.03","9"
"04/10/12 11:51:20","60.6981","197.8","216.37","896","60.03","11"
"04/10/12 11:56:21","60.7133","196.8","217.08","881","60.07","12"
"04/10/12 12:01:20","60.7277","194.6","216.24","881","60.03","13"
"04/10/12 12:06:21","60.7427","197.3","216.89","888","60.0","13"
"04/10/12 12:11:21","60.7574","179.7","216.12","823","60.0","14"
"04/10/12 12:16:20","60.7722","189.6","216.66","860","60.0","14"
"04/10/12 12:21:20","60.7836","105.8","214.19","511","60.03","13"
"04/10/12 12:26:20","60.7951","163.4","216.01","753","60.03","14"
"04/10/12 12:31:20","60.8031","71.4","213.71","362","60.03","13"
"04/10/12 12:36:20","60.8086","73.2","214.33","368","60.0","11"
"04/10/12 12:41:20","60.8143","62.4","214.14","319","60.03","11"
"04/10/12 12:46:20","60.818","38.5","213.94","103","60.03","10"
"04/10/12 12:51:19","60.8218","58.1","213.62","271","60.03","9"
"04/10/12 12:56:20","60.8257","58.1","213.23","80","60.03","9"
"04/10/12 13:01:20","60.8296","51.5","215.16","383","60.0","9"
"04/10/12 13:06:20","60.8338","51.4","215.63","379","60.03","9"
"04/10/12 13:11:20","60.8402","86.1","214.91","420","60.03","9"
"04/10/12 13:16:21","60.8486","116.5","216.12","546","60.03","9"
"04/10/12 13:21:20","60.8567","97.9","215.05","469","60.0","9"
"04/10/12 13:26:20","60.8644","98.3","215.53","475","60.03","9"
"04/10/12 13:31:20","60.8745","176.8","218.33","805","60.03","10"
"04/10/12 13:36:19","60.8868","138.5","217.0","642","60.0","10"
"04/10/12 13:41:20","60.8959","111.6","216.78","530","60.07","10"
"04/10/12 13:46:21","60.9098","173.0","217.72","792","60.03","11"
"04/10/12 13:51:19","60.9244","195.2","217.85","891","60.03","12"
"04/10/12 13:56:21","60.9387","189.1","218.41","849","60.03","13"
"04/10/12 14:01:21","60.9485","104.0","216.24","494","60.03","12"
"04/10/12 14:06:20","60.9576","95.8","215.27","463","60.03","12"
"04/10/12 14:11:21","60.9683","129.2","216.13","604","60.03","12"
"04/10/12 14:16:21","60.9777","105.0","216.43","501","60.03","12"
"04/10/12 14:21:20","60.9876","160.8","216.73","735","60.03","12"
"04/10/12 14:26:20","60.9974","122.4","216.29","576","60.03","11"
"04/10/12 14:31:20","61.0072","158.5","216.83","726","60.0","12"
"04/10/12 14:36:21","61.0177","137.2","216.77","638","60.03","12"
"04/10/12 14:41:21","61.0277","126.4","216.24","593","60.03","12"
"04/10/12 14:46:19","61.0386","147.9","217.27","684","60.03","12"
"04/10/12 14:51:20","61.0498","191.4","217.38","874","60.03","13"
"04/10/12 14:56:21","61.0643","197.4","218.36","890","60.03","13"
"04/10/12 15:01:20","61.0795","197.0","217.34","888","60.03","14"
"04/10/12 15:06:21","61.0942","192.9","217.73","871","60.0","15"
"04/10/12 15:11:21","61.1084","179.5","217.32","817","60.03","15"
"04/10/12 15:16:20","61.122","175.0","217.08","797","60.03","15"
"04/10/12 15:21:20","61.1356","172.9","218.23","782","60.03","15"
"04/10/12 15:26:20","61.1488","169.2","217.81","769","60.0","15"
"04/10/12 15:31:20","61.1619","160.5","217.02","739","60.07","15"
"04/10/12 15:36:21","61.174","139.3","216.69","647","60.0","15"
"04/10/12 15:41:20","61.1859","155.2","217.05","714","60.07","14"
"04/10/12 15:46:21","61.1976","153.8","216.88","708","60.0","14"
"04/10/12 15:51:21","61.2096","149.8","216.87","695","60.0","14"
"04/10/12 15:56:20","61.221","147.1","217.0","682","60.07","14"
"04/10/12 16:01:21","61.2323","138.6","217.08","643","60.03","13"
"04/10/12 16:06:19","61.2424","126.0","216.07","587","60.0","13"
"04/10/12 16:11:20","61.2526","135.7","216.71","631","60.03","13"
"04/10/12 16:16:21","61.2626","92.1","215.87","449","59.96","13"
"04/10/12 16:21:20","61.2719","123.6","216.41","580","60.0","13"
"04/10/12 16:26:20","61.2813","118.0","216.4","557","60.03","13"
"04/10/12 16:31:21","61.2903","113.6","216.17","539","60.03","13"
"04/10/12 16:36:20","61.2986","102.2","215.96","491","60.0","12"
"04/10/12 16:41:21","61.3062","100.2","216.15","477","60.03","12"
"04/10/12 16:46:20","61.3137","98.6","214.93","473","60.03","11"
"04/10/12 16:51:21","61.3212","94.3","216.17","452","60.0","11"
"04/10/12 16:56:21","61.3284","88.5","215.96","430","60.03","11"
"04/10/12 17:01:20","61.335","83.6","215.52","407","60.07","11"
"04/10/12 17:06:20","61.3412","77.8","214.92","389","60.07","11"
"04/10/12 17:11:20","61.3471","72.9","215.52","364","60.03","11"
"04/10/12 17:16:20","61.3525","67.4","215.62","340","60.03","10"
"04/10/12 17:21:19","61.3576","61.7","214.77","318","60.0","10"
"04/10/12 17:26:20","61.3616","54.9","215.46","79","60.03","10"
"04/10/12 17:31:21","61.3655","57.4","215.19","142","60.03","10"
"04/10/12 17:36:19","61.3692","53.4","213.39","367","60.0","10"
"04/10/12 17:41:20","61.3726","47.3","214.78","158","60.03","10"
"04/10/12 17:46:21","61.3756","41.5","215.68","300","60.03","9"
"04/10/12 17:51:21","61.3782","36.3","214.25","233","60.03","9"
"04/10/12 17:56:20","61.3805","31.2","214.42","207","60.07","9"
"04/10/12 18:01:20","61.3824","29.6","214.31","47","60.03","9"
"04/10/12 18:06:21","61.384","19.7","214.8","125","60.03","9"
"04/10/12 18:11:20","61.3854","15.7","214.14","29","60.03","9"
"04/10/12 18:16:20","61.3864","8.0","213.61","168","60.03","9"
"04/10/12 18:21:21","61.3872","7.0","213.77","242","60.0","9"
"04/10/12 18:26:21","61.3879","10.2","213.57","0","60.07","9"
"04/10/12 18:31:20","61.3884","0.0","214.06","0","60.0","9"
"04/10/12 18:36:20","61.3887","0.0","214.39","0","60.03","8"
"04/10/12 18:41:21","61.3888","0.0","214.22","0","60.0","8"
"04/10/12 18:46:20","61.3888","0.0","213.88","0","60.0","8"
"04/10/12 19:01:21","61.3891","0.0","214.49","0","60.0","7"
"04/11/12 06:41:22","61.3898","12.7","212.82","1","60.07","4"
"04/11/12 06:46:21","61.3905","15.1","213.54","33","60.0","4"
"04/11/12 06:51:21","61.3914","11.0","212.67","1","60.03","4"
"04/11/12 06:56:20","61.3926","15.7","212.13","12","60.0","4"
"04/11/12 07:01:20","61.3941","14.9","212.01","142","60.0","5"
"04/11/12 07:06:20","61.3958","34.9","212.92","56","60.03","5"
"04/11/12 07:11:20","61.3977","27.2","213.72","137","60.03","6"
"04/11/12 07:16:21","61.4","27.1","213.39","80","60.03","6"
"04/11/12 07:21:21","61.4025","30.2","213.19","193","60.03","6"
"04/11/12 07:26:22","61.4054","35.4","212.23","187","60.03","6"
"04/11/12 07:31:20","61.4086","39.7","213.6","120","60.03","6"
"04/11/12 07:36:21","61.4123","45.6","214.19","402","60.03","6"
"04/11/12 07:41:21","61.4162","45.7","214.46","100","60.03","6"
"04/11/12 07:46:22","61.4201","57.5","214.09","131","60.07","7"
"04/11/12 07:51:20","61.4239","45.6","213.97","358","60.03","7"
"04/11/12 07:56:20","61.4278","41.4","214.0","416","60.0","7"
"04/11/12 08:01:21","61.4317","67.1","214.85","220","60.0","8"
"04/11/12 08:06:20","61.4372","91.6","214.93","447","60.03","8"
